,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
Unit,��,��,��,��,��,��,��,��,��,m3/h,m3/h,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,""
Instrument condition at the newest time,,,,,,,,,,,,,,,,""
2012/7/12 1:00,48.5 ,38.6 ,39.9 ,47.6 ,43.8 ,42.9 ,37.7 ,50.5 ,42.8 ,3.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 2:00,48.5 ,38.6 ,39.8 ,47.6 ,43.7 ,42.8 ,37.6 ,50.4 ,42.7 ,3.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 3:00,48.5 ,38.5 ,39.8 ,47.6 ,43.7 ,42.8 ,37.7 ,50.4 ,42.7 ,3.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 4:00,48.4 ,38.5 ,39.8 ,47.5 ,43.7 ,42.8 ,37.6 ,50.3 ,42.6 ,3.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 5:00,48.5 ,38.5 ,39.8 ,47.5 ,43.7 ,42.8 ,37.6 ,50.3 ,42.6 ,3.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 6:00,48.5 ,38.5 ,39.8 ,47.6 ,43.8 ,42.8 ,37.7 ,50.3 ,42.6 ,3.5 ,5.0 ,-,-,ND,3.4E-01,""
2012/7/12 7:00,48.5 ,38.5 ,39.8 ,47.6 ,43.8 ,42.8 ,37.7 ,50.4 ,42.6 ,3.5 ,5.1 ,-,-,ND,3.4E-01,""
2012/7/12 8:00,48.5 ,38.5 ,39.8 ,47.6 ,43.8 ,42.9 ,37.7 ,50.4 ,42.6 ,3.5 ,5.1 ,-,-,ND,3.4E-01,""
2012/7/12 9:00,48.5 ,38.5 ,39.8 ,47.6 ,43.8 ,42.9 ,37.7 ,50.4 ,42.6 ,3.5 ,5.1 ,-,-,ND,3.4E-01,""
2012/7/12 10:00,48.6 ,38.5 ,39.8 ,47.5 ,43.7 ,42.9 ,37.7 ,50.4 ,42.6 ,3.5 ,5.1 ,-,-,ND,3.4E-01,""
2012/7/12 11:00,48.5 ,38.5 ,39.8 ,47.6 ,43.7 ,42.9 ,37.7 ,50.4 ,42.6 ,3.5 ,5.1 ,-,-,ND,3.4E-01,""
2012/7/12 12:00,48.5 ,38.5 ,39.7 ,47.6 ,43.7 ,42.9 ,37.7 ,50.4 ,42.6 ,3.5 ,5.1 ,-,-,ND,3.4E-01,""
2012/7/12 13:00,48.5 ,38.4 ,39.7 ,47.5 ,43.7 ,42.9 ,37.7 ,50.4 ,42.6 ,3.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 14:00,48.5 ,38.4 ,39.7 ,47.6 ,43.7 ,42.9 ,37.6 ,50.5 ,42.6 ,3.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 15:00,48.5 ,38.4 ,39.7 ,47.6 ,43.8 ,42.9 ,37.7 ,50.5 ,42.6 ,3.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 16:00,48.5 ,38.4 ,39.7 ,47.6 ,43.8 ,42.9 ,37.6 ,50.5 ,42.6 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 17:00,48.5 ,38.4 ,39.7 ,47.6 ,43.8 ,42.9 ,37.6 ,50.5 ,42.6 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 18:00,48.5 ,38.4 ,39.7 ,47.6 ,43.8 ,42.9 ,37.6 ,50.5 ,42.6 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 19:00,48.5 ,38.4 ,39.7 ,47.6 ,43.8 ,42.9 ,37.6 ,50.5 ,42.6 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 20:00,48.5 ,38.4 ,39.7 ,47.6 ,43.8 ,42.9 ,37.6 ,50.6 ,42.6 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 21:00,48.5 ,38.4 ,39.7 ,47.6 ,43.8 ,42.9 ,37.6 ,50.6 ,42.6 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 22:00,48.5 ,38.4 ,39.7 ,47.6 ,43.8 ,42.9 ,37.6 ,50.6 ,42.7 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/12 23:00,48.5 ,38.4 ,39.7 ,47.6 ,43.8 ,42.9 ,37.6 ,50.5 ,42.7 ,3.3 ,5.0 ,5.4E-01,3.4E-01,5.4E-01,3.4E-01,""
2012/7/13 0:00,48.6 ,38.4 ,39.7 ,47.6 ,43.8 ,42.9 ,37.6 ,50.6 ,42.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 1:00,48.6 ,38.4 ,39.7 ,47.6 ,43.8 ,42.9 ,37.6 ,50.6 ,42.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 2:00,48.6 ,38.3 ,39.7 ,47.6 ,43.9 ,42.9 ,37.6 ,50.6 ,42.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 3:00,48.6 ,38.3 ,39.6 ,47.6 ,43.9 ,42.9 ,37.6 ,50.6 ,42.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 4:00,48.5 ,38.3 ,39.7 ,47.6 ,43.8 ,42.9 ,37.6 ,50.6 ,42.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 5:00,48.6 ,38.3 ,39.7 ,47.6 ,43.8 ,42.9 ,37.6 ,50.6 ,42.7 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 6:00,48.6 ,38.3 ,39.7 ,47.6 ,43.9 ,42.9 ,37.6 ,50.6 ,42.7 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 7:00,48.6 ,38.3 ,39.7 ,47.6 ,43.9 ,42.9 ,37.6 ,50.7 ,42.7 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 8:00,48.6 ,38.3 ,39.7 ,47.6 ,43.8 ,42.9 ,37.6 ,50.7 ,42.7 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 9:00,48.6 ,38.3 ,39.7 ,47.6 ,43.8 ,42.9 ,37.6 ,50.7 ,42.7 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 10:00,48.6 ,38.3 ,39.6 ,47.7 ,43.9 ,42.9 ,37.6 ,50.7 ,42.7 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 11:00,48.6 ,38.3 ,39.6 ,47.6 ,43.9 ,43.0 ,37.6 ,50.7 ,42.7 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 12:00,48.6 ,38.3 ,39.6 ,47.7 ,43.9 ,42.9 ,37.6 ,50.7 ,42.8 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 13:00,48.6 ,38.3 ,39.6 ,47.7 ,43.9 ,43.0 ,37.6 ,50.7 ,42.8 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 14:00,48.6 ,38.3 ,39.6 ,47.7 ,43.9 ,42.9 ,37.6 ,50.8 ,42.8 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 15:00,48.6 ,38.3 ,39.6 ,47.7 ,43.9 ,42.9 ,37.6 ,50.8 ,42.8 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 16:00,48.6 ,38.3 ,39.6 ,47.7 ,43.9 ,43.0 ,37.6 ,50.8 ,42.8 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 17:00,48.6 ,38.3 ,39.6 ,47.7 ,43.9 ,43.0 ,37.6 ,50.8 ,42.8 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 18:00,48.7 ,38.3 ,39.6 ,47.7 ,43.9 ,43.0 ,37.6 ,50.9 ,42.8 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 19:00,48.6 ,38.2 ,39.6 ,47.7 ,44.0 ,43.0 ,37.6 ,50.9 ,42.8 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 20:00,48.6 ,38.3 ,39.6 ,47.7 ,44.0 ,43.0 ,37.6 ,50.9 ,42.9 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 21:00,48.6 ,38.3 ,39.6 ,47.7 ,43.9 ,43.0 ,37.6 ,50.9 ,42.8 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 22:00,48.6 ,38.2 ,39.6 ,47.7 ,44.0 ,43.0 ,37.6 ,50.9 ,42.9 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/13 23:00,48.7 ,38.2 ,39.6 ,47.7 ,44.0 ,43.0 ,37.6 ,50.9 ,42.8 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 0:00,48.7 ,38.2 ,39.6 ,47.8 ,44.0 ,43.0 ,37.6 ,50.9 ,42.8 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 1:00,48.7 ,38.2 ,39.6 ,47.8 ,44.0 ,43.0 ,37.6 ,50.9 ,42.9 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 2:00,48.7 ,38.2 ,39.6 ,47.8 ,44.0 ,43.0 ,37.6 ,51.0 ,42.9 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 3:00,48.7 ,38.2 ,39.6 ,47.8 ,44.0 ,43.1 ,37.6 ,51.0 ,42.9 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 4:00,48.7 ,38.2 ,39.6 ,47.8 ,44.0 ,43.1 ,37.6 ,51.0 ,42.9 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 5:00,48.7 ,38.2 ,39.6 ,47.8 ,44.0 ,43.1 ,37.6 ,51.1 ,42.9 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 6:00,48.7 ,38.2 ,39.6 ,47.8 ,44.0 ,43.1 ,37.6 ,51.1 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 7:00,48.8 ,38.2 ,39.6 ,47.8 ,44.0 ,43.1 ,37.6 ,51.1 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 8:00,48.7 ,38.2 ,39.6 ,47.8 ,44.1 ,43.1 ,37.6 ,51.1 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 9:00,48.7 ,38.2 ,39.6 ,47.9 ,44.1 ,43.1 ,37.6 ,51.1 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 10:00,48.8 ,38.2 ,39.6 ,47.8 ,44.0 ,43.0 ,37.6 ,51.1 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 11:00,48.7 ,38.1 ,39.5 ,47.8 ,44.0 ,43.0 ,37.6 ,51.1 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 12:00,48.8 ,38.1 ,39.5 ,47.9 ,44.0 ,43.1 ,37.6 ,51.2 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 13:00,48.8 ,38.1 ,39.5 ,47.9 ,44.0 ,43.1 ,37.6 ,51.3 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 14:00,48.8 ,38.0 ,39.5 ,47.8 ,44.1 ,43.1 ,37.6 ,51.3 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 15:00,48.8 ,38.0 ,39.5 ,47.9 ,44.1 ,43.1 ,37.6 ,51.3 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 16:00,48.8 ,38.0 ,39.5 ,47.8 ,44.0 ,43.1 ,37.6 ,51.3 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 17:00,48.8 ,37.9 ,39.4 ,47.9 ,44.1 ,43.1 ,37.6 ,51.4 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 18:00,48.8 ,37.9 ,39.4 ,47.9 ,44.1 ,43.1 ,37.5 ,51.4 ,43.1 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 19:00,48.8 ,37.9 ,39.4 ,47.9 ,44.1 ,43.1 ,37.6 ,51.5 ,43.2 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 20:00,48.8 ,37.9 ,39.4 ,47.9 ,44.1 ,43.2 ,37.6 ,51.5 ,43.2 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 21:00,48.8 ,37.9 ,39.4 ,47.9 ,44.1 ,43.1 ,37.5 ,51.5 ,43.1 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 22:00,48.8 ,37.9 ,39.4 ,47.9 ,44.1 ,43.1 ,37.6 ,51.5 ,43.1 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/14 23:00,48.9 ,37.9 ,39.4 ,47.9 ,44.1 ,43.1 ,37.6 ,51.5 ,43.1 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 0:00,48.9 ,37.9 ,39.4 ,47.9 ,44.1 ,43.2 ,37.6 ,51.5 ,43.1 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 1:00,48.9 ,37.9 ,39.4 ,47.9 ,44.1 ,43.2 ,37.6 ,51.5 ,43.0 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 2:00,48.9 ,37.9 ,39.3 ,47.9 ,44.1 ,43.2 ,37.6 ,51.5 ,43.0 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 3:00,48.9 ,37.9 ,39.4 ,47.9 ,44.1 ,43.2 ,37.6 ,51.5 ,43.0 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 4:00,48.9 ,37.9 ,39.3 ,47.9 ,44.1 ,43.2 ,37.5 ,51.5 ,43.0 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 5:00,48.9 ,37.9 ,39.3 ,47.9 ,44.1 ,43.2 ,37.6 ,51.5 ,43.0 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 6:00,48.9 ,37.8 ,39.3 ,48.0 ,44.1 ,43.2 ,37.6 ,51.6 ,43.1 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 7:00,48.9 ,37.8 ,39.3 ,47.9 ,44.1 ,43.2 ,37.5 ,51.6 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 8:00,48.9 ,37.8 ,39.3 ,47.9 ,44.1 ,43.1 ,37.6 ,51.6 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 9:00,49.0 ,37.8 ,39.3 ,48.0 ,44.1 ,43.1 ,37.6 ,51.7 ,43.1 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 10:00,48.9 ,37.8 ,39.3 ,47.9 ,44.1 ,43.1 ,37.6 ,51.7 ,43.0 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 11:00,49.0 ,37.8 ,39.3 ,48.0 ,44.1 ,43.1 ,37.6 ,51.7 ,43.1 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 12:00,49.0 ,37.8 ,39.3 ,48.0 ,44.1 ,43.1 ,37.5 ,51.7 ,43.1 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 13:00,49.0 ,37.8 ,39.3 ,48.0 ,44.1 ,43.1 ,37.6 ,51.7 ,43.1 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 14:00,49.0 ,37.8 ,39.3 ,48.0 ,44.1 ,43.1 ,37.6 ,51.7 ,43.1 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 15:00,49.0 ,37.8 ,39.3 ,48.0 ,44.1 ,43.1 ,37.5 ,51.7 ,43.2 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 16:00,49.0 ,37.8 ,39.2 ,48.0 ,44.2 ,43.1 ,37.6 ,51.8 ,43.2 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 17:00,49.0 ,37.7 ,39.2 ,47.9 ,44.1 ,43.0 ,37.6 ,51.8 ,43.1 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 18:00,49.1 ,37.7 ,39.2 ,48.0 ,44.2 ,43.0 ,37.6 ,51.8 ,43.2 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 19:00,49.1 ,37.7 ,39.2 ,48.0 ,44.2 ,43.0 ,37.6 ,51.9 ,43.2 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 20:00,49.1 ,37.7 ,39.2 ,48.0 ,44.2 ,43.0 ,37.6 ,51.9 ,43.2 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 21:00,49.1 ,37.7 ,39.2 ,48.0 ,44.2 ,43.0 ,37.6 ,51.9 ,43.2 ,3.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 22:00,49.1 ,37.7 ,39.2 ,48.0 ,44.2 ,43.0 ,37.6 ,51.9 ,43.2 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/15 23:00,49.1 ,37.7 ,39.2 ,48.0 ,44.2 ,43.0 ,37.6 ,51.9 ,43.2 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 0:00,49.1 ,37.7 ,39.2 ,48.0 ,44.2 ,43.0 ,37.5 ,51.9 ,43.2 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 1:00,49.1 ,37.7 ,39.2 ,48.0 ,44.2 ,43.0 ,37.6 ,51.9 ,43.3 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 2:00,49.1 ,37.7 ,39.2 ,48.0 ,44.2 ,43.0 ,37.6 ,52.0 ,43.3 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 3:00,49.1 ,37.7 ,39.2 ,48.0 ,44.2 ,43.0 ,37.6 ,52.1 ,43.3 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 4:00,49.1 ,37.6 ,39.2 ,48.0 ,44.2 ,43.0 ,37.6 ,52.1 ,43.3 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 5:00,49.1 ,37.6 ,39.2 ,48.0 ,44.2 ,43.0 ,37.6 ,52.1 ,43.3 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 6:00,49.1 ,37.6 ,39.2 ,48.0 ,44.3 ,43.0 ,37.6 ,52.1 ,43.3 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 7:00,49.1 ,37.6 ,39.2 ,48.0 ,44.3 ,43.0 ,37.6 ,52.2 ,43.3 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 8:00,49.2 ,37.6 ,39.2 ,48.0 ,44.2 ,43.0 ,37.6 ,52.2 ,43.3 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 9:00,49.1 ,37.6 ,39.2 ,48.0 ,44.3 ,43.0 ,37.6 ,52.2 ,43.3 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 10:00,49.1 ,37.6 ,39.2 ,48.0 ,44.3 ,43.0 ,37.6 ,52.2 ,43.4 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 11:00,49.2 ,37.6 ,39.2 ,48.0 ,44.3 ,43.1 ,37.6 ,52.2 ,43.3 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 12:00,49.2 ,37.6 ,39.1 ,48.0 ,44.3 ,43.1 ,37.6 ,52.2 ,43.4 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 13:00,49.2 ,37.6 ,39.2 ,48.0 ,44.4 ,43.1 ,37.6 ,52.3 ,43.4 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 14:00,49.2 ,37.6 ,39.1 ,48.1 ,44.4 ,43.1 ,37.5 ,52.3 ,43.4 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 15:00,49.2 ,37.6 ,39.1 ,48.1 ,44.4 ,43.1 ,37.5 ,52.4 ,43.4 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 16:00,49.3 ,37.5 ,39.2 ,48.1 ,44.4 ,43.1 ,37.5 ,52.4 ,43.4 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 17:00,49.3 ,37.5 ,39.2 ,48.1 ,44.4 ,43.1 ,37.5 ,52.4 ,43.5 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 18:00,49.3 ,37.5 ,39.1 ,48.1 ,44.4 ,43.1 ,37.4 ,52.4 ,43.5 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 19:00,49.3 ,37.6 ,39.1 ,48.1 ,44.4 ,43.1 ,37.5 ,52.5 ,43.5 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 20:00,49.3 ,37.5 ,39.1 ,48.1 ,44.4 ,43.1 ,37.5 ,52.5 ,43.5 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 21:00,49.3 ,37.5 ,39.1 ,48.1 ,44.4 ,43.1 ,37.6 ,52.6 ,43.5 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 22:00,49.3 ,37.5 ,39.1 ,48.1 ,44.4 ,43.1 ,37.6 ,52.6 ,43.5 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/16 23:00,49.3 ,37.4 ,39.1 ,48.1 ,44.4 ,43.2 ,37.6 ,52.6 ,43.5 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 0:00,49.4 ,37.5 ,39.1 ,48.1 ,44.4 ,43.1 ,37.6 ,52.6 ,43.5 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 1:00,49.3 ,37.4 ,39.1 ,48.1 ,44.4 ,43.1 ,37.6 ,52.6 ,43.6 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 2:00,49.4 ,37.4 ,39.1 ,48.2 ,44.5 ,43.2 ,37.6 ,52.7 ,43.6 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 3:00,49.3 ,37.4 ,39.1 ,48.2 ,44.4 ,43.2 ,37.6 ,52.7 ,43.6 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 4:00,49.4 ,37.4 ,39.1 ,48.2 ,44.4 ,43.2 ,37.6 ,52.7 ,43.6 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 5:00,49.4 ,37.4 ,39.1 ,48.2 ,44.5 ,43.2 ,37.6 ,52.7 ,43.6 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 6:00,49.4 ,37.4 ,39.1 ,48.2 ,44.5 ,43.2 ,37.6 ,52.8 ,43.6 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 7:00,49.4 ,37.4 ,39.1 ,48.2 ,44.5 ,43.2 ,37.6 ,52.8 ,43.6 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 8:00,49.4 ,37.4 ,39.1 ,48.2 ,44.5 ,43.2 ,37.6 ,52.8 ,43.6 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 9:00,49.4 ,37.4 ,39.1 ,48.2 ,44.5 ,43.2 ,37.6 ,52.8 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 10:00,49.4 ,37.4 ,39.0 ,48.3 ,44.5 ,43.2 ,37.6 ,52.9 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 11:00,49.4 ,37.4 ,39.1 ,48.2 ,44.6 ,43.2 ,37.6 ,52.9 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 12:00,49.4 ,37.4 ,39.1 ,48.2 ,44.6 ,43.2 ,37.6 ,52.9 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 13:00,49.5 ,37.4 ,39.1 ,48.3 ,44.6 ,43.2 ,37.6 ,52.9 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 14:00,49.5 ,37.4 ,39.1 ,48.3 ,44.6 ,43.3 ,37.5 ,52.9 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 15:00,49.5 ,37.3 ,39.1 ,48.2 ,44.5 ,43.2 ,37.5 ,53.0 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 16:00,49.5 ,37.4 ,39.1 ,48.3 ,44.6 ,43.3 ,37.5 ,53.0 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 17:00,49.5 ,37.4 ,39.1 ,48.3 ,44.6 ,43.2 ,37.4 ,53.0 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 18:00,49.5 ,37.4 ,39.1 ,48.3 ,44.6 ,43.3 ,37.4 ,53.0 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 19:00,49.5 ,37.3 ,39.1 ,48.3 ,44.6 ,43.2 ,37.4 ,53.0 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 20:00,49.5 ,37.3 ,39.0 ,48.3 ,44.6 ,43.2 ,37.4 ,53.0 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 21:00,49.5 ,37.3 ,39.0 ,48.3 ,44.6 ,43.2 ,37.4 ,53.0 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 22:00,49.5 ,37.3 ,39.0 ,48.3 ,44.5 ,43.3 ,37.4 ,53.0 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/17 23:00,49.5 ,37.2 ,39.0 ,48.3 ,44.5 ,43.3 ,37.4 ,53.0 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 0:00,49.5 ,37.3 ,39.0 ,48.3 ,44.5 ,43.3 ,37.4 ,53.0 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 1:00,49.5 ,37.3 ,39.0 ,48.3 ,44.5 ,43.3 ,37.4 ,53.0 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 2:00,49.5 ,37.2 ,39.0 ,48.4 ,44.5 ,43.3 ,37.5 ,53.0 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 3:00,49.5 ,37.3 ,39.0 ,48.4 ,44.6 ,43.2 ,37.5 ,53.0 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 4:00,49.5 ,37.3 ,39.0 ,48.4 ,44.6 ,43.3 ,37.5 ,53.0 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 5:00,49.5 ,37.3 ,39.0 ,48.4 ,44.5 ,43.2 ,37.5 ,53.0 ,43.6 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 6:00,49.5 ,37.2 ,39.0 ,48.4 ,44.6 ,43.0 ,37.5 ,53.0 ,43.6 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 7:00,49.5 ,37.2 ,39.0 ,48.4 ,44.6 ,43.0 ,37.5 ,53.0 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 8:00,49.5 ,37.3 ,39.0 ,48.4 ,44.6 ,43.1 ,37.6 ,53.0 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 9:00,49.6 ,37.3 ,39.0 ,48.4 ,44.6 ,43.0 ,37.6 ,53.0 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 10:00,49.6 ,37.3 ,39.0 ,48.5 ,44.7 ,43.1 ,37.6 ,53.1 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 11:00,49.6 ,37.3 ,39.0 ,48.5 ,44.7 ,43.1 ,37.6 ,53.1 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 12:00,49.6 ,37.3 ,39.1 ,48.4 ,44.6 ,43.0 ,37.6 ,53.1 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 13:00,49.6 ,37.3 ,39.0 ,48.5 ,44.7 ,43.0 ,37.6 ,53.1 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 14:00,49.6 ,37.3 ,39.1 ,48.5 ,44.7 ,43.0 ,37.6 ,53.1 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 15:00,49.6 ,37.3 ,39.0 ,48.5 ,44.7 ,43.1 ,37.6 ,53.2 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 16:00,49.6 ,37.3 ,39.0 ,48.4 ,44.7 ,43.0 ,37.7 ,53.1 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 17:00,49.7 ,37.4 ,39.0 ,48.4 ,44.6 ,43.0 ,37.7 ,53.2 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 18:00,49.7 ,37.4 ,39.1 ,48.4 ,44.7 ,43.1 ,37.7 ,53.1 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 19:00,49.7 ,37.4 ,39.1 ,48.5 ,44.7 ,43.1 ,37.7 ,53.1 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 20:00,49.7 ,37.4 ,39.2 ,48.5 ,44.7 ,43.2 ,37.7 ,53.1 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 21:00,49.6 ,37.4 ,39.2 ,48.5 ,44.7 ,43.2 ,37.7 ,53.1 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 22:00,49.6 ,37.4 ,39.2 ,48.5 ,44.7 ,43.2 ,37.7 ,53.0 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/18 23:00,49.6 ,37.4 ,39.2 ,48.5 ,44.7 ,43.2 ,37.6 ,53.0 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 0:00,49.6 ,37.3 ,39.2 ,48.5 ,44.7 ,43.0 ,37.5 ,53.0 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 1:00,49.5 ,37.2 ,39.1 ,48.5 ,44.6 ,43.0 ,37.4 ,53.0 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 2:00,49.6 ,37.1 ,39.1 ,48.4 ,44.6 ,42.9 ,37.4 ,53.0 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 3:00,49.5 ,37.1 ,39.0 ,48.4 ,44.6 ,42.9 ,37.3 ,53.1 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 4:00,49.5 ,37.0 ,39.0 ,48.4 ,44.6 ,42.8 ,37.3 ,53.1 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 5:00,49.5 ,37.0 ,39.0 ,48.4 ,44.6 ,42.8 ,37.2 ,53.1 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 6:00,49.6 ,37.0 ,38.9 ,48.4 ,44.5 ,42.7 ,37.2 ,53.1 ,43.8 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 7:00,49.5 ,36.9 ,38.9 ,48.4 ,44.5 ,42.7 ,37.2 ,53.1 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 8:00,49.5 ,36.9 ,38.9 ,48.4 ,44.4 ,42.7 ,37.2 ,53.1 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 9:00,49.5 ,36.9 ,38.8 ,48.4 ,44.4 ,42.6 ,37.2 ,53.1 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 10:00,49.5 ,36.9 ,38.8 ,48.4 ,44.4 ,42.6 ,37.1 ,53.1 ,43.7 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 11:00,49.5 ,36.8 ,38.8 ,48.4 ,44.4 ,42.6 ,37.1 ,53.1 ,43.6 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 12:00,49.4 ,36.8 ,38.7 ,48.3 ,44.4 ,42.6 ,37.1 ,53.0 ,43.6 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 13:00,49.5 ,36.8 ,38.7 ,48.3 ,44.4 ,42.5 ,37.0 ,53.0 ,43.6 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 14:00,49.4 ,36.8 ,38.7 ,48.3 ,44.3 ,42.5 ,37.0 ,53.0 ,43.6 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 15:00,49.4 ,36.7 ,38.7 ,48.3 ,44.3 ,42.4 ,36.8 ,53.0 ,43.5 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 16:00,49.4 ,36.7 ,38.7 ,48.3 ,44.3 ,42.4 ,36.8 ,53.0 ,43.5 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 17:00,49.4 ,36.6 ,38.6 ,48.3 ,44.3 ,42.4 ,36.9 ,53.0 ,43.5 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 18:00,49.4 ,36.6 ,38.6 ,48.3 ,44.3 ,42.4 ,37.0 ,53.0 ,43.5 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 19:00,49.4 ,36.7 ,38.7 ,48.3 ,44.3 ,42.3 ,36.9 ,53.0 ,43.5 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 20:00,49.4 ,36.6 ,38.6 ,48.3 ,44.3 ,42.3 ,36.9 ,53.0 ,43.4 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 21:00,49.3 ,36.6 ,38.6 ,48.3 ,44.3 ,42.3 ,36.9 ,53.0 ,43.4 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 22:00,49.4 ,36.6 ,38.6 ,48.2 ,44.3 ,42.2 ,36.9 ,53.0 ,43.4 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/19 23:00,49.4 ,36.6 ,38.6 ,48.3 ,44.3 ,42.3 ,36.9 ,53.0 ,43.4 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 0:00,49.3 ,36.6 ,38.6 ,48.2 ,44.3 ,42.2 ,36.8 ,52.9 ,43.3 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 1:00,49.3 ,36.5 ,38.6 ,48.2 ,44.3 ,42.1 ,36.8 ,52.9 ,43.3 ,3.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 2:00,49.3 ,36.5 ,38.6 ,48.2 ,44.3 ,42.1 ,36.7 ,52.9 ,43.2 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 3:00,49.3 ,36.5 ,38.5 ,48.1 ,44.2 ,42.1 ,36.7 ,52.8 ,43.2 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 4:00,49.3 ,36.5 ,38.5 ,48.1 ,44.2 ,42.1 ,36.7 ,52.8 ,43.2 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 5:00,49.2 ,36.4 ,38.5 ,48.1 ,44.1 ,42.0 ,36.6 ,52.8 ,43.1 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 6:00,49.2 ,36.4 ,38.5 ,48.1 ,44.1 ,42.0 ,36.5 ,52.7 ,43.1 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 7:00,49.2 ,36.4 ,38.5 ,48.0 ,44.1 ,42.0 ,36.5 ,52.7 ,43.0 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 8:00,49.2 ,36.4 ,38.5 ,48.0 ,44.1 ,41.9 ,36.3 ,52.7 ,43.0 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 9:00,49.2 ,36.3 ,38.4 ,48.0 ,44.0 ,41.9 ,36.4 ,52.6 ,43.0 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 10:00,49.1 ,36.3 ,38.4 ,48.0 ,44.0 ,41.8 ,36.3 ,52.6 ,43.0 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 11:00,49.1 ,36.3 ,38.4 ,47.9 ,43.9 ,41.7 ,36.2 ,52.6 ,42.9 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 12:00,49.1 ,36.3 ,38.3 ,47.9 ,44.0 ,41.7 ,36.3 ,52.6 ,43.0 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 13:00,49.1 ,36.3 ,38.4 ,47.9 ,44.0 ,41.7 ,36.3 ,52.6 ,43.0 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 14:00,49.1 ,36.3 ,38.3 ,47.9 ,43.9 ,41.7 ,36.1 ,52.6 ,42.9 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 15:00,49.0 ,36.2 ,38.3 ,47.8 ,43.9 ,41.7 ,36.2 ,52.6 ,42.9 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 16:00,49.0 ,36.2 ,38.3 ,47.9 ,43.9 ,41.7 ,36.3 ,52.5 ,42.9 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 17:00,49.0 ,36.2 ,38.3 ,47.8 ,43.9 ,41.7 ,36.1 ,52.5 ,42.9 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 18:00,49.0 ,36.1 ,38.3 ,47.8 ,43.9 ,41.6 ,36.1 ,52.5 ,42.8 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 19:00,48.9 ,36.1 ,38.3 ,47.8 ,43.8 ,41.7 ,36.1 ,52.5 ,42.8 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 20:00,49.0 ,36.1 ,38.3 ,47.7 ,43.8 ,41.7 ,36.1 ,52.5 ,42.8 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 21:00,48.9 ,36.1 ,38.3 ,47.7 ,43.8 ,41.7 ,36.2 ,52.5 ,42.8 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 22:00,48.9 ,36.1 ,38.2 ,47.7 ,43.8 ,41.7 ,36.1 ,52.4 ,42.7 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/20 23:00,48.9 ,36.1 ,38.2 ,47.7 ,43.8 ,41.6 ,36.1 ,52.4 ,42.7 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 0:00,48.9 ,36.0 ,38.2 ,47.7 ,43.8 ,41.6 ,36.0 ,52.4 ,42.7 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 1:00,48.8 ,36.0 ,38.2 ,47.6 ,43.7 ,41.5 ,36.0 ,52.3 ,42.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 2:00,48.8 ,36.0 ,38.2 ,47.6 ,43.6 ,41.5 ,35.9 ,52.3 ,42.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 3:00,48.8 ,35.9 ,38.2 ,47.6 ,43.6 ,41.5 ,35.9 ,52.3 ,42.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 4:00,48.8 ,35.9 ,38.1 ,47.5 ,43.6 ,41.4 ,35.9 ,52.3 ,42.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 5:00,48.8 ,35.9 ,38.1 ,47.5 ,43.6 ,41.3 ,35.8 ,52.2 ,42.5 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 6:00,48.7 ,35.9 ,38.1 ,47.5 ,43.6 ,41.3 ,35.9 ,52.2 ,42.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 7:00,48.7 ,35.9 ,38.1 ,47.5 ,43.6 ,41.4 ,35.9 ,52.2 ,42.5 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 8:00,48.7 ,35.8 ,38.1 ,47.4 ,43.6 ,41.5 ,35.8 ,52.2 ,42.4 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 9:00,48.7 ,35.8 ,38.0 ,47.4 ,43.6 ,41.4 ,35.8 ,52.1 ,42.3 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 10:00,48.7 ,35.8 ,38.0 ,47.4 ,43.5 ,41.3 ,35.8 ,52.1 ,42.3 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 11:00,48.6 ,35.7 ,37.9 ,47.4 ,43.5 ,41.5 ,35.8 ,52.0 ,42.2 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 12:00,48.6 ,35.7 ,37.9 ,47.3 ,43.5 ,41.4 ,35.7 ,52.0 ,42.2 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 13:00,48.5 ,35.7 ,37.9 ,47.3 ,43.4 ,41.4 ,35.8 ,51.9 ,42.1 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 14:00,48.5 ,35.8 ,38.0 ,47.3 ,43.4 ,41.4 ,35.8 ,51.9 ,42.2 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 15:00,48.5 ,35.7 ,37.9 ,47.3 ,43.4 ,41.4 ,35.7 ,51.9 ,42.1 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 16:00,48.5 ,35.8 ,37.9 ,47.3 ,43.4 ,41.3 ,35.8 ,51.8 ,42.1 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 17:00,48.5 ,35.7 ,37.9 ,47.3 ,43.4 ,41.3 ,35.8 ,51.8 ,42.1 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 18:00,48.4 ,35.7 ,37.9 ,47.3 ,43.3 ,41.3 ,35.8 ,51.8 ,42.1 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 19:00,48.4 ,35.6 ,37.9 ,47.2 ,43.3 ,41.1 ,35.7 ,51.8 ,42.1 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 20:00,48.4 ,35.6 ,37.8 ,47.2 ,43.3 ,41.2 ,35.7 ,51.8 ,42.0 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 21:00,48.4 ,35.6 ,37.8 ,47.1 ,43.3 ,41.1 ,35.6 ,51.8 ,42.0 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 22:00,48.4 ,35.6 ,37.8 ,47.2 ,43.3 ,41.2 ,35.6 ,51.8 ,42.0 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/21 23:00,48.4 ,35.5 ,37.8 ,47.1 ,43.3 ,40.9 ,35.6 ,51.8 ,42.0 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 0:00,48.3 ,35.5 ,37.7 ,47.1 ,43.2 ,41.0 ,35.6 ,51.7 ,41.9 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 1:00,48.3 ,35.5 ,37.7 ,47.1 ,43.2 ,41.1 ,35.5 ,51.7 ,42.0 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 2:00,48.3 ,35.5 ,37.7 ,47.1 ,43.2 ,41.0 ,35.5 ,51.7 ,41.9 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 3:00,48.2 ,35.4 ,37.7 ,47.0 ,43.1 ,41.0 ,35.5 ,51.6 ,41.8 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 4:00,48.2 ,35.4 ,37.6 ,47.0 ,43.1 ,41.0 ,35.4 ,51.6 ,41.8 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 5:00,48.2 ,35.4 ,37.6 ,47.0 ,43.0 ,40.9 ,35.4 ,51.5 ,41.8 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 6:00,48.2 ,35.3 ,37.6 ,47.0 ,43.0 ,40.9 ,35.3 ,51.5 ,41.7 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 7:00,48.1 ,35.3 ,37.5 ,47.0 ,43.0 ,40.7 ,35.3 ,51.5 ,41.7 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 8:00,48.1 ,35.3 ,37.5 ,46.9 ,42.9 ,40.7 ,35.3 ,51.5 ,41.7 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 9:00,48.1 ,35.3 ,37.5 ,46.9 ,42.9 ,40.7 ,35.3 ,51.5 ,41.7 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 10:00,48.1 ,35.3 ,37.5 ,46.9 ,42.9 ,40.7 ,35.3 ,51.4 ,41.7 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 11:00,48.0 ,35.3 ,37.5 ,46.8 ,42.9 ,40.7 ,35.3 ,51.4 ,41.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 12:00,48.0 ,35.3 ,37.5 ,46.8 ,42.9 ,40.7 ,35.3 ,51.4 ,41.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 13:00,48.0 ,35.3 ,37.5 ,46.8 ,42.9 ,40.8 ,35.3 ,51.4 ,41.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 14:00,48.0 ,35.2 ,37.5 ,46.8 ,42.9 ,40.8 ,36.3 ,51.4 ,41.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 15:00,48.0 ,35.3 ,37.5 ,46.8 ,42.9 ,40.8 ,36.5 ,51.4 ,41.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 16:00,48.0 ,35.2 ,37.5 ,46.8 ,42.8 ,40.8 ,36.6 ,51.3 ,41.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 17:00,47.9 ,35.2 ,37.5 ,46.7 ,42.9 ,40.8 ,36.7 ,51.3 ,41.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 18:00,47.9 ,35.2 ,37.5 ,46.7 ,42.8 ,40.8 ,36.7 ,51.3 ,41.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 19:00,47.9 ,35.2 ,37.5 ,46.7 ,42.8 ,40.7 ,36.8 ,51.3 ,41.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 20:00,47.9 ,35.2 ,37.4 ,46.7 ,42.8 ,40.7 ,36.7 ,51.3 ,41.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 21:00,47.9 ,35.2 ,37.4 ,46.7 ,42.8 ,40.8 ,36.8 ,51.3 ,41.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 22:00,47.9 ,35.2 ,37.4 ,46.7 ,42.8 ,40.7 ,36.7 ,51.3 ,41.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/22 23:00,47.8 ,35.2 ,37.4 ,46.7 ,42.8 ,40.7 ,36.7 ,51.3 ,41.6 ,3.3 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/23 0:00,47.8 ,35.2 ,37.4 ,46.7 ,42.8 ,40.7 ,36.8 ,51.3 ,41.5 ,3.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/23 1:00,47.8 ,35.2 ,37.4 ,46.6 ,42.8 ,40.6 ,36.8 ,51.3 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 2:00,47.8 ,35.2 ,37.4 ,46.6 ,42.7 ,40.6 ,36.8 ,51.2 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 3:00,47.8 ,35.1 ,37.4 ,46.6 ,42.7 ,40.6 ,36.7 ,51.2 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 4:00,47.8 ,35.1 ,37.4 ,46.6 ,42.7 ,40.6 ,36.7 ,51.2 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 5:00,47.7 ,35.1 ,37.3 ,46.6 ,42.7 ,40.5 ,36.7 ,51.2 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 6:00,47.7 ,35.1 ,37.4 ,46.5 ,42.7 ,40.6 ,36.7 ,51.2 ,41.4 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 7:00,47.7 ,35.1 ,37.3 ,46.5 ,42.7 ,40.5 ,36.7 ,51.2 ,41.4 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 8:00,47.7 ,35.0 ,37.3 ,46.6 ,42.7 ,40.4 ,36.7 ,51.2 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 9:00,47.7 ,35.0 ,37.2 ,46.5 ,42.7 ,40.4 ,36.7 ,51.2 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 10:00,47.7 ,35.0 ,37.2 ,46.5 ,42.6 ,40.4 ,36.7 ,51.1 ,41.4 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 11:00,47.6 ,35.0 ,37.3 ,46.5 ,42.6 ,40.5 ,36.7 ,51.1 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 12:00,47.6 ,35.0 ,37.2 ,46.5 ,42.7 ,40.4 ,36.6 ,51.1 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 13:00,47.6 ,35.0 ,37.2 ,46.5 ,42.7 ,40.4 ,36.6 ,51.1 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 14:00,47.6 ,35.0 ,37.2 ,46.5 ,42.7 ,40.3 ,36.6 ,51.1 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 15:00,47.6 ,35.0 ,37.3 ,46.4 ,42.7 ,40.5 ,36.6 ,51.1 ,41.6 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 16:00,47.5 ,35.0 ,37.3 ,46.4 ,42.7 ,40.4 ,36.6 ,51.1 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 17:00,47.5 ,35.0 ,37.3 ,46.4 ,42.6 ,40.4 ,36.5 ,51.1 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 18:00,47.5 ,35.0 ,37.3 ,46.4 ,42.7 ,40.4 ,36.4 ,51.1 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 19:00,47.5 ,35.0 ,37.2 ,46.4 ,42.6 ,40.4 ,36.5 ,51.1 ,41.6 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 20:00,47.5 ,35.0 ,37.2 ,46.4 ,42.6 ,40.3 ,36.5 ,51.1 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 21:00,47.5 ,34.9 ,37.2 ,46.4 ,42.6 ,40.2 ,36.4 ,51.1 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 22:00,47.4 ,34.9 ,37.2 ,46.4 ,42.6 ,40.3 ,36.4 ,51.1 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/23 23:00,47.4 ,34.9 ,37.2 ,46.3 ,42.6 ,40.3 ,36.4 ,51.1 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/24 0:00,47.4 ,34.9 ,37.2 ,46.3 ,42.6 ,40.2 ,36.4 ,51.1 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/24 1:00,47.4 ,34.9 ,37.2 ,46.3 ,42.6 ,40.4 ,36.4 ,51.1 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/24 2:00,47.4 ,34.9 ,37.1 ,46.3 ,42.6 ,40.3 ,36.3 ,51.1 ,41.5 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/24 3:00,47.4 ,34.9 ,37.1 ,46.3 ,42.6 ,40.2 ,36.4 ,51.1 ,41.5 ,3.5 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/24 4:00,47.4 ,34.8 ,37.1 ,46.3 ,42.6 ,40.3 ,36.4 ,51.1 ,41.4 ,3.5 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/24 5:00,47.4 ,34.8 ,37.1 ,46.3 ,42.6 ,40.1 ,36.4 ,51.1 ,41.4 ,3.5 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/24 6:00,47.4 ,34.8 ,37.1 ,46.3 ,42.5 ,40.1 ,36.4 ,51.0 ,41.4 ,3.5 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/24 7:00,47.3 ,34.7 ,37.0 ,46.3 ,42.6 ,40.1 ,36.3 ,51.0 ,41.4 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/24 8:00,47.3 ,34.8 ,37.0 ,46.2 ,42.6 ,40.1 ,36.3 ,51.0 ,41.4 ,3.4 ,5.2 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/24 9:00,47.3 ,34.8 ,37.1 ,46.2 ,42.5 ,40.2 ,36.3 ,51.0 ,41.4 ,3.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/24 10:00,47.3 ,34.8 ,37.0 ,46.2 ,42.6 ,40.2 ,36.2 ,51.0 ,41.4 ,3.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/24 11:00,47.3 ,34.7 ,37.0 ,46.2 ,42.5 ,40.2 ,36.1 ,51.0 ,41.4 ,3.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/24 12:00,47.3 ,34.7 ,37.0 ,46.2 ,42.5 ,40.1 ,36.1 ,51.0 ,41.4 ,3.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/24 13:00,47.3 ,34.7 ,37.0 ,46.2 ,42.5 ,40.1 ,36.0 ,50.9 ,41.4 ,3.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/24 14:00,47.3 ,34.8 ,37.0 ,46.2 ,42.5 ,40.1 ,36.1 ,50.9 ,41.4 ,3.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/24 15:00,47.3 ,34.7 ,37.0 ,46.2 ,42.5 ,40.1 ,36.1 ,50.9 ,41.4 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/24 16:00,47.2 ,34.7 ,37.0 ,46.2 ,42.5 ,40.0 ,36.1 ,50.9 ,41.4 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/24 17:00,47.2 ,34.7 ,37.0 ,46.2 ,42.5 ,40.1 ,36.0 ,50.9 ,41.4 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/24 18:00,47.2 ,34.7 ,37.0 ,46.2 ,42.4 ,39.9 ,36.0 ,50.9 ,41.4 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/24 19:00,47.2 ,34.7 ,37.0 ,46.2 ,42.4 ,39.9 ,36.0 ,50.9 ,41.4 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/24 20:00,47.2 ,34.7 ,37.0 ,46.1 ,42.5 ,39.7 ,36.1 ,50.9 ,41.4 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/24 21:00,47.2 ,34.7 ,37.0 ,46.2 ,42.4 ,39.7 ,36.1 ,50.9 ,41.4 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/24 22:00,47.2 ,34.6 ,36.9 ,46.1 ,42.4 ,39.7 ,36.1 ,50.9 ,41.4 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/24 23:00,47.2 ,34.7 ,37.0 ,46.1 ,42.4 ,39.7 ,36.1 ,50.9 ,41.4 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 0:00,47.2 ,34.7 ,36.9 ,46.1 ,42.4 ,39.8 ,36.1 ,50.9 ,41.3 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 1:00,47.2 ,34.7 ,37.0 ,46.1 ,42.5 ,39.8 ,36.1 ,50.9 ,41.4 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 2:00,47.1 ,34.7 ,37.0 ,46.1 ,42.4 ,39.6 ,36.1 ,50.9 ,41.3 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 3:00,47.1 ,34.7 ,36.9 ,46.1 ,42.5 ,39.6 ,36.1 ,50.9 ,41.3 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 4:00,47.1 ,34.6 ,36.9 ,46.1 ,42.4 ,39.6 ,36.1 ,50.8 ,41.2 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 5:00,47.1 ,34.6 ,36.9 ,46.1 ,42.4 ,39.7 ,36.1 ,50.8 ,41.2 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 6:00,47.1 ,34.6 ,36.9 ,46.1 ,42.4 ,39.6 ,36.1 ,50.7 ,41.1 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 7:00,47.1 ,34.6 ,36.9 ,46.1 ,42.4 ,39.5 ,36.1 ,50.7 ,41.1 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 8:00,47.1 ,34.6 ,36.9 ,46.1 ,42.4 ,39.5 ,36.1 ,50.6 ,41.1 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 9:00,47.1 ,34.6 ,36.9 ,46.0 ,42.4 ,39.5 ,36.0 ,50.6 ,41.0 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 10:00,47.0 ,34.6 ,36.9 ,46.0 ,42.4 ,39.5 ,36.0 ,50.6 ,41.0 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 11:00,47.0 ,34.6 ,36.9 ,46.0 ,42.4 ,39.6 ,36.0 ,50.6 ,41.1 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 12:00,47.0 ,34.6 ,36.9 ,46.0 ,42.3 ,39.6 ,35.9 ,50.6 ,41.0 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 13:00,47.0 ,34.6 ,36.9 ,46.0 ,42.3 ,39.5 ,35.9 ,50.5 ,41.0 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 14:00,47.0 ,34.6 ,36.9 ,46.0 ,42.3 ,39.4 ,35.9 ,50.5 ,41.0 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 15:00,47.0 ,34.6 ,36.9 ,46.0 ,42.3 ,39.5 ,35.9 ,50.5 ,41.0 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 16:00,47.0 ,34.5 ,36.9 ,46.0 ,42.3 ,39.4 ,35.9 ,50.6 ,41.0 ,3.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 17:00,47.0 ,34.5 ,36.9 ,46.0 ,42.3 ,39.4 ,35.9 ,50.6 ,41.0 ,3.5 ,5.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 18:00,47.0 ,34.5 ,36.8 ,46.0 ,42.3 ,39.3 ,35.9 ,50.6 ,41.0 ,3.5 ,5.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 19:00,47.0 ,34.5 ,36.9 ,46.0 ,42.3 ,39.4 ,35.9 ,50.6 ,41.0 ,3.5 ,5.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 20:00,46.9 ,34.5 ,36.8 ,46.0 ,42.3 ,39.4 ,35.9 ,50.6 ,41.0 ,3.5 ,5.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 21:00,46.9 ,34.5 ,36.8 ,45.9 ,42.3 ,39.3 ,35.9 ,50.5 ,41.0 ,3.5 ,5.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 22:00,46.9 ,34.5 ,36.8 ,45.9 ,42.3 ,39.3 ,35.9 ,50.5 ,40.9 ,3.5 ,5.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/25 23:00,46.9 ,34.5 ,36.8 ,45.9 ,42.3 ,39.3 ,36.0 ,50.6 ,40.9 ,3.5 ,5.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/26 0:00,46.9 ,34.5 ,36.8 ,45.9 ,42.3 ,39.4 ,36.0 ,50.5 ,40.9 ,3.5 ,5.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/26 1:00,46.9 ,34.5 ,36.9 ,45.9 ,42.3 ,39.4 ,36.0 ,50.6 ,40.9 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 2:00,46.9 ,34.5 ,36.8 ,45.9 ,42.3 ,39.4 ,36.0 ,50.5 ,40.9 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 3:00,46.9 ,34.5 ,36.8 ,45.9 ,42.3 ,39.4 ,36.0 ,50.5 ,40.9 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 4:00,46.8 ,34.5 ,36.8 ,45.9 ,42.3 ,39.4 ,35.9 ,50.5 ,40.9 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 5:00,46.8 ,34.5 ,36.8 ,45.9 ,42.3 ,39.4 ,36.0 ,50.5 ,40.9 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 6:00,46.8 ,34.5 ,36.8 ,45.8 ,42.3 ,39.4 ,35.9 ,50.5 ,40.8 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 7:00,46.8 ,34.5 ,36.8 ,45.9 ,42.3 ,39.4 ,35.9 ,50.4 ,40.9 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 8:00,46.8 ,34.5 ,36.8 ,45.8 ,42.3 ,39.4 ,35.9 ,50.4 ,40.9 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 9:00,46.8 ,34.5 ,36.8 ,45.8 ,42.3 ,39.4 ,35.9 ,50.4 ,40.9 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 10:00,46.8 ,34.5 ,36.8 ,45.8 ,42.3 ,39.4 ,35.8 ,50.4 ,40.9 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 11:00,46.8 ,34.5 ,36.8 ,45.8 ,42.2 ,39.3 ,35.8 ,50.4 ,40.8 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 12:00,46.8 ,34.5 ,36.8 ,45.8 ,42.3 ,39.2 ,35.8 ,50.3 ,40.8 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 13:00,46.8 ,34.5 ,36.8 ,45.8 ,42.2 ,39.2 ,35.8 ,50.3 ,40.8 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 14:00,46.7 ,34.5 ,36.8 ,45.8 ,42.2 ,39.2 ,35.7 ,50.3 ,40.8 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 15:00,46.7 ,34.5 ,36.8 ,45.8 ,42.2 ,39.2 ,35.7 ,50.3 ,40.8 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 16:00,46.8 ,34.5 ,36.8 ,45.8 ,42.2 ,39.2 ,35.8 ,50.3 ,40.8 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 17:00,46.7 ,34.5 ,36.8 ,45.8 ,42.2 ,39.2 ,35.7 ,50.3 ,40.9 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 18:00,46.7 ,34.5 ,36.8 ,45.8 ,42.2 ,39.1 ,35.7 ,50.3 ,40.9 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 19:00,46.7 ,34.5 ,36.8 ,45.8 ,42.1 ,39.0 ,35.7 ,50.3 ,40.9 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 20:00,46.7 ,34.5 ,36.8 ,45.8 ,42.1 ,39.0 ,35.7 ,50.3 ,40.8 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 21:00,46.7 ,34.4 ,36.8 ,45.8 ,42.2 ,38.9 ,35.7 ,50.3 ,40.8 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 22:00,46.7 ,34.4 ,36.8 ,45.8 ,42.1 ,39.0 ,35.7 ,50.3 ,40.8 ,3.5 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/26 23:00,46.7 ,34.4 ,36.8 ,45.8 ,42.2 ,38.8 ,35.8 ,50.3 ,40.8 ,3.6 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/27 0:00,46.7 ,34.5 ,36.8 ,45.7 ,42.1 ,38.7 ,35.8 ,50.3 ,40.8 ,3.6 ,5.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/7/27 1:00,46.7 ,34.4 ,36.7 ,45.7 ,42.2 ,38.5 ,35.8 ,50.3 ,40.8 ,3.6 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 2:00,46.6 ,34.4 ,36.7 ,45.7 ,42.2 ,38.1 ,35.8 ,50.3 ,40.8 ,3.6 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 3:00,46.7 ,34.4 ,36.7 ,45.7 ,42.1 ,37.3 ,35.8 ,50.3 ,40.8 ,3.6 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 4:00,46.7 ,34.4 ,36.7 ,45.7 ,42.2 ,36.0 ,35.8 ,50.3 ,40.8 ,3.6 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 5:00,46.7 ,34.4 ,36.7 ,45.7 ,42.2 ,35.7 ,35.8 ,50.3 ,40.8 ,3.6 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 6:00,46.6 ,34.3 ,36.7 ,45.7 ,42.2 ,35.7 ,35.8 ,50.3 ,40.8 ,3.6 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 7:00,46.7 ,34.4 ,36.7 ,45.7 ,42.2 ,35.7 ,35.8 ,50.3 ,40.8 ,3.6 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 8:00,46.6 ,34.4 ,36.7 ,45.7 ,42.1 ,35.6 ,35.7 ,50.2 ,40.8 ,3.6 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 9:00,46.6 ,34.4 ,36.7 ,45.7 ,42.1 ,35.6 ,35.7 ,50.2 ,40.8 ,3.6 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 10:00,46.6 ,34.4 ,36.7 ,45.7 ,42.1 ,35.6 ,35.8 ,50.2 ,40.8 ,3.6 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 11:00,46.6 ,34.4 ,36.7 ,45.6 ,42.0 ,35.5 ,35.4 ,50.2 ,40.7 ,3.6 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 12:00,46.6 ,34.4 ,36.7 ,45.5 ,42.0 ,35.5 ,35.1 ,50.1 ,40.8 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 13:00,46.6 ,34.5 ,36.8 ,45.5 ,42.0 ,35.4 ,35.1 ,50.1 ,40.7 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 14:00,46.6 ,34.7 ,36.9 ,45.6 ,42.1 ,35.8 ,35.3 ,50.1 ,40.7 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 15:00,46.6 ,34.8 ,36.9 ,45.7 ,42.3 ,36.2 ,36.0 ,50.1 ,40.8 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 16:00,46.6 ,35.0 ,37.0 ,45.6 ,42.3 ,36.1 ,36.1 ,50.0 ,40.7 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 17:00,46.6 ,35.1 ,37.1 ,45.7 ,42.4 ,36.3 ,36.3 ,50.1 ,40.8 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 18:00,46.7 ,35.1 ,37.1 ,45.6 ,42.4 ,36.3 ,36.4 ,50.1 ,40.8 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 19:00,46.7 ,35.1 ,37.1 ,45.7 ,42.4 ,36.3 ,36.4 ,50.1 ,40.8 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 20:00,46.7 ,35.1 ,37.1 ,45.6 ,42.3 ,36.1 ,36.3 ,50.1 ,40.8 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 21:00,46.7 ,35.1 ,37.1 ,45.7 ,42.4 ,36.2 ,36.4 ,50.1 ,40.9 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 22:00,46.7 ,35.1 ,37.1 ,45.7 ,42.4 ,36.0 ,36.4 ,50.2 ,41.0 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/27 23:00,46.7 ,35.1 ,37.1 ,45.7 ,42.4 ,36.0 ,36.4 ,50.3 ,41.1 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 0:00,46.7 ,35.1 ,37.1 ,45.7 ,42.5 ,36.1 ,36.4 ,50.3 ,41.2 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 1:00,46.7 ,35.2 ,37.1 ,45.7 ,42.4 ,36.2 ,36.3 ,50.3 ,41.1 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 2:00,46.7 ,35.3 ,37.2 ,45.7 ,42.5 ,36.3 ,36.4 ,50.2 ,41.1 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 3:00,46.7 ,35.3 ,37.2 ,45.7 ,42.4 ,36.1 ,36.4 ,50.2 ,41.2 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 4:00,46.7 ,35.3 ,37.2 ,45.8 ,42.4 ,36.1 ,36.4 ,50.2 ,41.2 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 5:00,46.7 ,35.3 ,37.2 ,45.8 ,42.5 ,36.1 ,36.4 ,50.3 ,41.2 ,2.5 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 6:00,46.7 ,35.3 ,37.3 ,45.8 ,42.5 ,36.1 ,36.4 ,50.3 ,41.2 ,2.4 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 7:00,46.8 ,35.4 ,37.3 ,45.8 ,42.5 ,36.1 ,36.4 ,50.3 ,41.2 ,2.4 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 8:00,46.8 ,35.4 ,37.3 ,45.8 ,42.5 ,36.0 ,36.4 ,50.3 ,41.2 ,2.4 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 9:00,46.8 ,35.5 ,37.3 ,45.8 ,42.5 ,36.1 ,36.3 ,50.3 ,41.2 ,2.4 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 10:00,46.8 ,35.5 ,37.3 ,45.9 ,42.5 ,36.1 ,36.4 ,50.3 ,41.2 ,2.4 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 11:00,46.8 ,35.5 ,37.3 ,45.9 ,42.6 ,36.1 ,36.3 ,50.3 ,41.2 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 12:00,46.8 ,35.5 ,37.3 ,45.8 ,42.6 ,36.0 ,36.3 ,50.3 ,41.3 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 13:00,46.8 ,35.5 ,37.4 ,45.9 ,42.6 ,36.1 ,36.4 ,50.3 ,41.2 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 14:00,46.8 ,35.6 ,37.4 ,45.9 ,42.6 ,36.1 ,36.4 ,50.3 ,41.3 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 15:00,46.8 ,35.6 ,37.4 ,45.9 ,42.6 ,36.1 ,36.4 ,50.4 ,41.3 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 16:00,46.9 ,35.6 ,37.4 ,46.0 ,42.6 ,36.1 ,36.4 ,50.4 ,41.4 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 17:00,46.9 ,35.6 ,37.4 ,46.0 ,42.6 ,36.2 ,36.5 ,50.5 ,41.4 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 18:00,47.0 ,35.6 ,37.4 ,46.0 ,42.7 ,36.2 ,36.5 ,50.5 ,41.4 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 19:00,47.0 ,35.6 ,37.5 ,46.1 ,42.8 ,36.3 ,36.5 ,50.5 ,41.4 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 20:00,47.0 ,35.7 ,37.5 ,46.1 ,42.7 ,36.4 ,36.5 ,50.5 ,41.4 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 21:00,47.0 ,35.6 ,37.5 ,46.1 ,42.8 ,36.5 ,36.7 ,50.6 ,41.4 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 22:00,47.0 ,35.8 ,37.6 ,46.1 ,42.9 ,36.5 ,36.7 ,50.6 ,41.5 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/28 23:00,47.0 ,35.7 ,37.6 ,46.1 ,42.8 ,36.4 ,36.3 ,50.6 ,41.4 ,2.4 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 0:00,47.0 ,35.7 ,37.6 ,46.2 ,42.9 ,36.6 ,36.7 ,50.6 ,41.5 ,2.4 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 1:00,47.0 ,35.8 ,37.6 ,46.2 ,42.9 ,36.6 ,36.7 ,50.6 ,41.5 ,2.4 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 2:00,47.0 ,35.8 ,37.6 ,46.2 ,43.0 ,36.7 ,36.7 ,50.6 ,41.5 ,2.4 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 3:00,47.1 ,35.8 ,37.6 ,46.2 ,43.0 ,36.7 ,36.7 ,50.6 ,41.5 ,2.4 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 4:00,47.1 ,35.8 ,37.6 ,46.3 ,43.0 ,36.8 ,36.7 ,50.7 ,41.5 ,2.4 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 5:00,47.1 ,35.8 ,37.6 ,46.2 ,42.9 ,36.5 ,36.4 ,50.6 ,41.5 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 6:00,47.1 ,35.8 ,37.6 ,46.2 ,43.0 ,36.5 ,36.4 ,50.6 ,41.5 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 7:00,47.2 ,35.8 ,37.6 ,46.2 ,42.9 ,36.4 ,35.9 ,50.6 ,41.5 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 8:00,47.2 ,35.9 ,37.7 ,46.3 ,43.0 ,36.6 ,36.3 ,50.6 ,41.5 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 9:00,47.2 ,35.9 ,37.7 ,46.2 ,43.0 ,36.5 ,36.2 ,50.7 ,41.5 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 10:00,47.2 ,35.9 ,37.7 ,46.2 ,42.9 ,36.4 ,35.8 ,50.7 ,41.5 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 11:00,47.3 ,35.9 ,37.7 ,46.3 ,42.9 ,36.2 ,35.9 ,50.7 ,41.5 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 12:00,47.3 ,35.9 ,37.7 ,46.4 ,43.2 ,36.6 ,36.4 ,50.8 ,41.6 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 13:00,47.3 ,35.9 ,37.7 ,46.4 ,43.1 ,36.4 ,36.5 ,50.8 ,41.6 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 14:00,47.3 ,35.9 ,37.7 ,46.2 ,42.9 ,36.3 ,36.0 ,50.8 ,41.5 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 15:00,47.3 ,35.9 ,37.7 ,46.4 ,43.1 ,36.4 ,36.3 ,50.8 ,41.6 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 16:00,47.3 ,35.8 ,37.7 ,46.4 ,43.1 ,36.3 ,36.4 ,50.9 ,41.6 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 17:00,47.4 ,35.9 ,37.7 ,46.3 ,43.0 ,36.3 ,36.0 ,50.9 ,41.6 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 18:00,47.3 ,35.8 ,37.7 ,46.4 ,43.1 ,36.3 ,36.3 ,50.9 ,41.6 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 19:00,47.4 ,35.9 ,37.7 ,46.4 ,43.2 ,36.4 ,36.4 ,50.9 ,41.6 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 20:00,47.4 ,35.9 ,37.8 ,46.4 ,43.1 ,36.5 ,36.1 ,50.9 ,41.6 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 21:00,47.4 ,35.9 ,37.8 ,46.4 ,43.2 ,36.6 ,36.4 ,50.9 ,41.6 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 22:00,47.4 ,36.0 ,37.9 ,46.4 ,43.1 ,36.5 ,36.2 ,50.9 ,41.6 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/29 23:00,47.4 ,36.0 ,37.8 ,46.5 ,43.2 ,36.7 ,36.5 ,51.0 ,41.7 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 0:00,47.5 ,36.0 ,37.9 ,46.4 ,43.2 ,36.5 ,36.3 ,51.0 ,41.7 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 1:00,47.5 ,36.0 ,37.9 ,46.5 ,43.2 ,36.3 ,36.3 ,51.1 ,41.8 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 2:00,47.5 ,36.0 ,37.9 ,46.5 ,43.4 ,36.7 ,36.9 ,51.0 ,41.8 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 3:00,47.5 ,36.0 ,37.9 ,46.5 ,43.3 ,36.5 ,36.5 ,51.0 ,41.8 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 4:00,47.5 ,36.0 ,37.9 ,46.5 ,43.3 ,36.4 ,36.5 ,51.1 ,41.8 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 5:00,47.5 ,36.0 ,37.9 ,46.5 ,43.4 ,36.5 ,36.5 ,51.1 ,41.8 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 6:00,47.5 ,36.0 ,37.9 ,46.5 ,43.4 ,36.5 ,36.6 ,51.1 ,41.8 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 7:00,47.5 ,36.0 ,37.9 ,46.5 ,43.5 ,36.5 ,36.5 ,51.1 ,41.8 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 8:00,47.5 ,36.0 ,37.9 ,46.5 ,43.5 ,36.5 ,36.7 ,51.1 ,41.8 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 9:00,47.6 ,36.0 ,38.0 ,46.6 ,43.5 ,36.7 ,36.6 ,51.1 ,41.8 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 10:00,47.6 ,36.1 ,38.0 ,46.6 ,43.5 ,36.7 ,36.8 ,51.2 ,41.8 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 11:00,47.6 ,36.0 ,38.0 ,46.7 ,43.8 ,36.8 ,37.2 ,51.2 ,41.9 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 12:00,47.6 ,36.1 ,38.0 ,46.8 ,43.8 ,36.7 ,37.3 ,51.2 ,41.9 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 13:00,47.6 ,36.0 ,38.0 ,46.6 ,43.7 ,36.6 ,36.7 ,51.2 ,41.9 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 14:00,47.7 ,36.1 ,38.1 ,46.6 ,43.7 ,36.6 ,36.7 ,51.3 ,41.9 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 15:00,47.6 ,36.0 ,38.0 ,46.7 ,43.9 ,36.7 ,37.2 ,51.3 ,42.0 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 16:00,47.7 ,36.0 ,38.0 ,46.7 ,43.8 ,36.6 ,36.9 ,51.3 ,42.0 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 17:00,47.7 ,36.0 ,38.0 ,46.7 ,43.8 ,36.6 ,36.9 ,51.3 ,42.0 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 18:00,47.7 ,36.0 ,38.0 ,46.7 ,43.9 ,36.6 ,36.9 ,51.3 ,42.0 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 19:00,47.8 ,36.0 ,38.0 ,46.7 ,43.9 ,36.6 ,37.0 ,51.4 ,42.0 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
