,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2012/7/30 20:00,47.8 ,36.0 ,38.0 ,46.7 ,43.9 ,36.7 ,37.0 ,51.4 ,42.0 ,2.3 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 21:00,47.8 ,36.0 ,38.0 ,46.8 ,44.0 ,36.6 ,37.1 ,51.4 ,42.0 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 22:00,47.8 ,36.0 ,38.1 ,46.8 ,44.0 ,36.7 ,37.1 ,51.4 ,42.0 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/30 23:00,47.8 ,36.0 ,38.1 ,46.8 ,44.0 ,36.6 ,37.2 ,51.5 ,42.1 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 0:00,47.8 ,36.0 ,38.1 ,46.8 ,44.1 ,36.6 ,37.2 ,51.5 ,42.1 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 1:00,47.9 ,36.0 ,38.1 ,46.8 ,44.1 ,36.6 ,37.3 ,51.5 ,42.1 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 2:00,47.8 ,36.0 ,38.1 ,46.8 ,44.1 ,36.6 ,37.3 ,51.5 ,42.1 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 3:00,47.9 ,36.1 ,38.1 ,46.8 ,44.1 ,36.6 ,37.3 ,51.5 ,42.1 ,2.3 ,5.1 ,ND,3.4E-01,3.5E-01,3.4E-01,""
2012/7/31 4:00,47.9 ,36.0 ,38.1 ,46.8 ,44.1 ,36.6 ,37.3 ,51.5 ,42.1 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 5:00,47.9 ,36.0 ,38.1 ,46.8 ,44.1 ,36.8 ,37.3 ,51.5 ,42.1 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 6:00,47.9 ,36.0 ,38.1 ,46.9 ,44.1 ,36.6 ,37.3 ,51.6 ,42.1 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 7:00,47.9 ,36.0 ,38.1 ,46.8 ,44.1 ,36.6 ,37.4 ,51.5 ,42.0 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 8:00,47.9 ,36.0 ,38.1 ,46.8 ,44.1 ,36.6 ,37.3 ,51.5 ,42.0 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 9:00,47.9 ,36.0 ,38.1 ,46.9 ,44.1 ,36.7 ,37.4 ,51.5 ,42.1 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 10:00,47.9 ,36.0 ,38.1 ,46.9 ,44.1 ,36.5 ,37.4 ,51.5 ,42.1 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 11:00,47.9 ,36.0 ,38.1 ,46.9 ,44.1 ,36.5 ,37.4 ,51.6 ,42.1 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 12:00,48.0 ,36.0 ,38.1 ,46.9 ,44.2 ,36.5 ,37.4 ,51.6 ,42.1 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 13:00,48.0 ,36.0 ,38.1 ,47.0 ,44.2 ,36.6 ,37.4 ,51.6 ,42.2 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 14:00,48.0 ,36.0 ,38.1 ,47.0 ,44.2 ,36.7 ,37.5 ,51.7 ,42.1 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 15:00,48.0 ,36.0 ,38.1 ,47.0 ,44.2 ,36.7 ,37.5 ,51.7 ,42.2 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 16:00,48.0 ,36.0 ,38.1 ,47.0 ,44.2 ,36.7 ,37.6 ,51.7 ,42.1 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 17:00,48.0 ,36.0 ,38.1 ,47.0 ,44.2 ,36.5 ,37.6 ,51.7 ,42.2 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 18:00,48.0 ,36.0 ,38.2 ,47.0 ,44.2 ,36.5 ,37.6 ,51.8 ,42.2 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 19:00,48.0 ,36.0 ,38.2 ,47.0 ,44.2 ,36.6 ,37.6 ,51.8 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 20:00,48.1 ,36.1 ,38.2 ,47.0 ,44.3 ,36.6 ,37.7 ,51.8 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 21:00,48.1 ,36.1 ,38.2 ,47.1 ,44.3 ,36.6 ,37.7 ,51.8 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 22:00,48.1 ,36.1 ,38.2 ,47.1 ,44.3 ,36.7 ,37.7 ,51.8 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/7/31 23:00,48.1 ,36.1 ,38.2 ,47.1 ,44.3 ,36.7 ,37.7 ,51.8 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 0:00,48.1 ,36.2 ,38.3 ,47.1 ,44.3 ,36.7 ,37.8 ,51.8 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 1:00,48.1 ,36.1 ,38.2 ,47.1 ,44.3 ,36.7 ,37.6 ,51.8 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 2:00,48.1 ,36.1 ,38.2 ,47.1 ,44.3 ,36.6 ,37.7 ,51.8 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 3:00,48.1 ,36.1 ,38.2 ,47.1 ,44.3 ,36.7 ,37.6 ,51.8 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 4:00,48.1 ,36.1 ,38.2 ,47.1 ,44.3 ,36.8 ,37.7 ,51.8 ,42.2 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 5:00,48.1 ,36.1 ,38.2 ,47.1 ,44.3 ,36.9 ,37.7 ,51.8 ,42.2 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 6:00,48.2 ,36.1 ,38.2 ,47.2 ,44.4 ,36.7 ,37.6 ,51.8 ,42.2 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 7:00,48.1 ,36.1 ,38.2 ,47.2 ,44.3 ,36.6 ,37.7 ,51.8 ,42.2 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 8:00,48.2 ,36.1 ,38.2 ,47.1 ,44.3 ,36.5 ,37.6 ,51.8 ,42.2 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 9:00,48.1 ,36.1 ,38.2 ,47.2 ,44.4 ,36.5 ,37.6 ,51.8 ,42.2 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 10:00,48.2 ,36.1 ,38.2 ,47.2 ,44.4 ,36.5 ,37.6 ,51.8 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 11:00,48.2 ,36.1 ,38.2 ,47.2 ,44.4 ,36.5 ,37.6 ,51.9 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 12:00,48.2 ,36.1 ,38.2 ,47.2 ,44.3 ,36.5 ,37.6 ,51.9 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 13:00,48.2 ,36.1 ,38.2 ,47.2 ,44.4 ,36.5 ,37.6 ,51.8 ,42.2 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 14:00,48.2 ,36.0 ,38.2 ,47.2 ,44.4 ,36.4 ,37.6 ,51.9 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 15:00,48.2 ,36.1 ,38.2 ,47.2 ,44.4 ,36.5 ,37.6 ,51.9 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 16:00,48.3 ,36.1 ,38.2 ,47.3 ,44.4 ,36.4 ,37.6 ,52.0 ,42.3 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 17:00,48.3 ,36.1 ,38.2 ,47.3 ,44.4 ,36.6 ,37.6 ,52.0 ,42.4 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 18:00,48.3 ,36.1 ,38.3 ,47.3 ,44.4 ,36.7 ,37.7 ,52.1 ,42.4 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 19:00,48.2 ,36.1 ,38.3 ,47.3 ,44.4 ,36.6 ,37.8 ,52.0 ,42.4 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 20:00,48.3 ,36.1 ,38.3 ,47.3 ,44.4 ,36.5 ,37.8 ,52.1 ,42.5 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 21:00,48.3 ,36.1 ,38.3 ,47.4 ,44.5 ,36.6 ,37.8 ,52.1 ,42.5 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 22:00,48.3 ,36.2 ,38.3 ,47.3 ,44.5 ,36.6 ,37.9 ,52.1 ,42.5 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/1 23:00,48.3 ,36.2 ,38.3 ,47.4 ,44.5 ,36.5 ,37.8 ,52.1 ,42.5 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 0:00,48.3 ,36.2 ,38.3 ,47.4 ,44.5 ,36.5 ,37.9 ,52.1 ,42.5 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 1:00,48.3 ,36.2 ,38.3 ,47.4 ,44.5 ,36.5 ,37.8 ,52.1 ,42.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 2:00,48.3 ,36.3 ,38.4 ,47.4 ,44.6 ,36.6 ,37.8 ,52.1 ,42.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 3:00,48.3 ,36.3 ,38.4 ,47.4 ,44.6 ,36.6 ,37.8 ,52.1 ,42.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 4:00,48.3 ,36.3 ,38.4 ,47.4 ,44.5 ,36.5 ,37.9 ,52.2 ,42.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 5:00,48.3 ,36.2 ,38.4 ,47.4 ,44.6 ,36.5 ,37.9 ,52.2 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 6:00,48.4 ,36.2 ,38.4 ,47.5 ,44.6 ,36.6 ,37.9 ,52.2 ,42.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 7:00,48.4 ,36.2 ,38.4 ,47.5 ,44.6 ,36.5 ,37.8 ,52.2 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 8:00,48.4 ,36.2 ,38.4 ,47.5 ,44.6 ,36.5 ,37.9 ,52.2 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 9:00,48.4 ,36.2 ,38.4 ,47.6 ,44.7 ,36.5 ,38.1 ,52.3 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 10:00,48.4 ,36.2 ,38.4 ,47.6 ,44.7 ,36.7 ,38.1 ,52.3 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 11:00,48.4 ,36.2 ,38.4 ,47.6 ,44.6 ,36.6 ,38.1 ,52.3 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 12:00,48.4 ,36.2 ,38.4 ,47.6 ,44.7 ,36.7 ,38.1 ,52.3 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 13:00,48.4 ,36.2 ,38.4 ,47.5 ,44.6 ,36.4 ,37.9 ,52.3 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 14:00,48.4 ,36.2 ,38.4 ,47.5 ,44.6 ,36.4 ,37.9 ,52.3 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 15:00,48.4 ,36.2 ,38.5 ,47.5 ,44.6 ,36.4 ,37.8 ,52.3 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 16:00,48.4 ,36.2 ,38.5 ,47.6 ,44.6 ,36.4 ,37.9 ,52.3 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 17:00,48.4 ,36.2 ,38.5 ,47.6 ,44.6 ,36.5 ,37.9 ,52.3 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 18:00,48.4 ,36.3 ,38.5 ,47.5 ,44.6 ,36.6 ,37.9 ,52.3 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 19:00,48.5 ,36.2 ,38.5 ,47.6 ,44.6 ,36.6 ,37.9 ,52.3 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 20:00,48.4 ,36.2 ,38.5 ,47.6 ,44.6 ,36.6 ,38.0 ,52.4 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 21:00,48.4 ,36.2 ,38.5 ,47.6 ,44.6 ,36.6 ,38.0 ,52.4 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 22:00,48.5 ,36.2 ,38.5 ,47.6 ,44.6 ,36.6 ,38.0 ,52.4 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/2 23:00,48.5 ,36.3 ,38.5 ,47.7 ,44.6 ,36.6 ,38.1 ,52.4 ,42.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 0:00,48.5 ,36.2 ,38.4 ,47.7 ,44.7 ,36.7 ,38.3 ,52.5 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 1:00,48.5 ,36.3 ,38.5 ,47.7 ,44.6 ,36.6 ,38.1 ,52.4 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 2:00,48.5 ,36.3 ,38.5 ,47.7 ,44.6 ,36.6 ,38.1 ,52.4 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 3:00,48.5 ,36.2 ,38.5 ,47.7 ,44.6 ,36.6 ,38.1 ,52.4 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 4:00,48.5 ,36.3 ,38.5 ,47.7 ,44.6 ,36.6 ,38.1 ,52.4 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 5:00,48.5 ,36.2 ,38.5 ,47.7 ,44.6 ,36.6 ,38.1 ,52.4 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 6:00,48.5 ,36.2 ,38.5 ,47.7 ,44.5 ,36.4 ,38.1 ,52.5 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 7:00,48.5 ,36.2 ,38.5 ,47.7 ,44.6 ,36.4 ,38.1 ,52.5 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 8:00,48.6 ,36.2 ,38.5 ,47.7 ,44.5 ,36.4 ,38.2 ,52.5 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 9:00,48.5 ,36.2 ,38.5 ,47.7 ,44.5 ,36.4 ,38.1 ,52.5 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 10:00,48.6 ,36.2 ,38.5 ,47.7 ,44.5 ,36.4 ,38.2 ,52.5 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 11:00,48.6 ,36.2 ,38.5 ,47.7 ,44.5 ,36.4 ,38.1 ,52.5 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 12:00,48.6 ,36.2 ,38.5 ,47.7 ,44.4 ,36.3 ,38.2 ,52.5 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 13:00,48.6 ,36.1 ,38.5 ,47.8 ,44.3 ,36.3 ,38.1 ,52.6 ,42.8 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 14:00,48.6 ,36.2 ,38.5 ,47.8 ,42.5 ,36.4 ,38.2 ,52.6 ,42.8 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 15:00,48.6 ,36.2 ,38.5 ,47.8 ,42.5 ,36.5 ,38.2 ,52.6 ,42.8 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 16:00,48.6 ,36.1 ,38.5 ,47.7 ,42.5 ,36.3 ,38.2 ,52.6 ,42.8 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 17:00,48.7 ,36.1 ,38.5 ,47.8 ,42.5 ,36.5 ,38.2 ,52.6 ,42.8 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 18:00,48.7 ,36.2 ,38.4 ,47.8 ,42.5 ,36.5 ,38.3 ,52.5 ,42.8 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 19:00,48.7 ,36.2 ,38.5 ,47.8 ,42.5 ,36.4 ,38.4 ,52.6 ,42.8 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 20:00,48.7 ,36.3 ,38.5 ,47.8 ,42.5 ,36.5 ,38.4 ,52.6 ,42.8 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 21:00,48.7 ,36.2 ,38.5 ,47.8 ,42.5 ,36.4 ,38.4 ,52.6 ,42.8 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 22:00,48.7 ,36.2 ,38.4 ,47.8 ,42.4 ,36.4 ,38.4 ,52.6 ,42.8 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/3 23:00,48.7 ,36.2 ,38.5 ,47.8 ,42.5 ,36.4 ,38.4 ,52.6 ,42.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 0:00,48.7 ,36.2 ,38.5 ,47.8 ,42.5 ,36.4 ,38.5 ,52.6 ,42.8 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 1:00,48.7 ,36.3 ,38.6 ,47.8 ,42.5 ,36.5 ,38.5 ,52.6 ,42.8 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 2:00,48.7 ,36.3 ,38.5 ,47.9 ,42.5 ,36.5 ,38.5 ,52.6 ,42.8 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 3:00,48.7 ,36.3 ,38.6 ,47.9 ,42.5 ,36.5 ,38.5 ,52.6 ,42.8 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 4:00,48.7 ,36.2 ,38.5 ,47.9 ,42.5 ,36.4 ,38.5 ,52.6 ,42.8 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 5:00,48.8 ,36.3 ,38.5 ,47.9 ,42.5 ,36.4 ,38.5 ,52.6 ,42.8 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 6:00,48.7 ,36.2 ,38.5 ,47.9 ,42.5 ,36.6 ,38.5 ,52.6 ,42.8 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 7:00,48.8 ,36.3 ,38.6 ,47.9 ,42.5 ,36.4 ,38.5 ,52.6 ,42.8 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 8:00,48.8 ,36.3 ,38.6 ,47.9 ,42.5 ,36.4 ,38.6 ,52.6 ,42.8 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 9:00,48.8 ,36.3 ,38.5 ,47.9 ,42.5 ,36.4 ,38.6 ,52.6 ,42.8 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 10:00,48.8 ,36.3 ,38.6 ,47.9 ,42.5 ,36.4 ,38.6 ,52.6 ,42.8 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 11:00,48.8 ,36.3 ,38.6 ,47.9 ,42.5 ,36.4 ,38.6 ,52.6 ,42.8 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 12:00,48.8 ,36.3 ,38.6 ,47.9 ,42.5 ,36.6 ,38.7 ,52.6 ,42.8 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 13:00,48.8 ,36.3 ,38.6 ,47.9 ,42.6 ,36.3 ,38.7 ,52.6 ,42.8 ,2.5 ,5.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/4 14:00,48.8 ,36.3 ,38.6 ,47.9 ,42.5 ,36.3 ,38.7 ,52.7 ,42.8 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 15:00,48.8 ,36.3 ,38.6 ,48.0 ,42.5 ,36.3 ,38.6 ,52.7 ,42.8 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 16:00,48.8 ,36.3 ,38.6 ,48.0 ,42.6 ,36.4 ,38.7 ,52.7 ,42.8 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 17:00,48.8 ,36.3 ,38.6 ,48.0 ,42.6 ,36.3 ,38.7 ,52.7 ,42.9 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 18:00,48.8 ,36.4 ,38.6 ,48.0 ,42.6 ,36.6 ,38.7 ,52.7 ,42.9 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 19:00,48.8 ,36.4 ,38.6 ,48.0 ,42.6 ,36.5 ,38.7 ,52.7 ,42.9 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 20:00,48.8 ,36.3 ,38.6 ,48.0 ,42.6 ,36.4 ,38.7 ,52.8 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 21:00,48.8 ,36.4 ,38.6 ,48.0 ,42.6 ,36.4 ,38.7 ,52.7 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 22:00,48.8 ,36.4 ,38.6 ,48.1 ,42.7 ,36.6 ,39.1 ,52.8 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/4 23:00,48.9 ,36.4 ,38.7 ,48.0 ,42.7 ,36.6 ,39.0 ,52.8 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 0:00,48.9 ,36.5 ,38.7 ,48.0 ,42.7 ,36.5 ,38.9 ,52.7 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 1:00,48.9 ,36.5 ,38.7 ,48.0 ,42.7 ,36.5 ,38.9 ,52.7 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 2:00,48.8 ,36.4 ,38.7 ,48.0 ,42.7 ,36.5 ,38.9 ,52.7 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 3:00,48.8 ,36.4 ,38.7 ,48.0 ,42.7 ,36.7 ,38.8 ,52.7 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 4:00,48.8 ,36.4 ,38.7 ,48.0 ,42.7 ,36.5 ,38.9 ,52.7 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 5:00,48.9 ,36.4 ,38.7 ,48.0 ,42.7 ,36.5 ,39.0 ,52.7 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 6:00,48.8 ,36.4 ,38.7 ,48.0 ,42.7 ,36.5 ,38.9 ,52.7 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 7:00,48.9 ,36.4 ,38.7 ,48.0 ,42.7 ,36.5 ,39.0 ,52.7 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 8:00,48.8 ,36.4 ,38.7 ,48.0 ,42.7 ,36.5 ,38.9 ,52.7 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 9:00,48.9 ,36.4 ,38.7 ,48.1 ,42.8 ,36.6 ,39.2 ,52.8 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 10:00,48.9 ,36.4 ,38.7 ,48.1 ,42.7 ,36.5 ,39.0 ,52.8 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 11:00,48.9 ,36.4 ,38.7 ,48.1 ,42.7 ,36.6 ,38.9 ,52.8 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 12:00,48.9 ,36.4 ,38.7 ,48.1 ,42.7 ,36.5 ,38.9 ,52.8 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 13:00,48.9 ,36.4 ,38.7 ,48.1 ,42.7 ,36.7 ,39.0 ,52.8 ,42.9 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 14:00,48.9 ,36.4 ,38.7 ,48.1 ,42.7 ,36.4 ,39.0 ,52.8 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 15:00,48.9 ,36.4 ,38.7 ,48.1 ,42.8 ,36.5 ,39.0 ,52.8 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 16:00,48.9 ,36.4 ,38.7 ,48.1 ,42.7 ,36.4 ,38.9 ,52.8 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 17:00,48.9 ,36.4 ,38.7 ,48.1 ,42.7 ,36.5 ,39.0 ,52.8 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 18:00,49.0 ,36.5 ,38.8 ,48.1 ,42.7 ,36.5 ,39.0 ,52.8 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 19:00,48.9 ,36.5 ,38.7 ,48.1 ,42.8 ,36.7 ,39.1 ,52.9 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 20:00,49.0 ,36.5 ,38.7 ,48.1 ,42.8 ,36.7 ,39.1 ,52.9 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 21:00,49.0 ,36.5 ,38.7 ,48.1 ,42.8 ,36.7 ,39.1 ,52.9 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 22:00,49.0 ,36.6 ,38.8 ,48.1 ,42.8 ,36.8 ,39.1 ,52.9 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/5 23:00,49.0 ,36.6 ,38.8 ,48.1 ,42.8 ,36.8 ,39.1 ,52.9 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 0:00,49.0 ,36.6 ,38.8 ,48.2 ,42.9 ,36.8 ,39.1 ,52.9 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 1:00,49.0 ,36.6 ,38.8 ,48.2 ,42.9 ,36.9 ,39.1 ,52.9 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 2:00,49.0 ,36.6 ,38.8 ,48.2 ,42.9 ,36.8 ,39.2 ,52.9 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 3:00,49.0 ,36.6 ,38.8 ,48.2 ,42.8 ,36.8 ,39.1 ,52.9 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 4:00,49.0 ,36.6 ,38.9 ,48.2 ,42.9 ,36.9 ,39.1 ,52.9 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 5:00,49.0 ,36.6 ,38.9 ,48.2 ,42.9 ,36.8 ,39.1 ,52.9 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 6:00,49.0 ,36.6 ,38.8 ,48.2 ,42.9 ,36.9 ,39.1 ,52.9 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 7:00,49.0 ,36.5 ,38.8 ,48.2 ,42.8 ,36.8 ,39.2 ,52.9 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 8:00,49.0 ,36.6 ,38.9 ,48.2 ,42.9 ,36.8 ,39.2 ,52.9 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 9:00,49.0 ,36.5 ,38.8 ,48.2 ,42.8 ,36.8 ,39.2 ,53.0 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 10:00,49.0 ,36.6 ,38.8 ,48.3 ,42.9 ,36.8 ,39.1 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 11:00,49.0 ,36.6 ,38.9 ,48.3 ,42.9 ,36.8 ,39.2 ,53.0 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 12:00,49.0 ,36.5 ,38.8 ,48.2 ,42.8 ,36.8 ,39.2 ,53.0 ,43.0 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 13:00,49.1 ,36.6 ,38.9 ,48.3 ,42.9 ,36.6 ,39.2 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 14:00,49.1 ,36.6 ,38.9 ,48.2 ,42.9 ,36.7 ,39.2 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 15:00,49.1 ,36.5 ,38.8 ,48.3 ,42.8 ,36.7 ,39.2 ,53.1 ,43.1 ,2.5 ,5.2 ,3.5E-01,3.4E-01,ND,3.4E-01,""
2012/8/6 16:00,49.1 ,36.5 ,38.8 ,48.3 ,42.8 ,36.7 ,39.2 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 17:00,49.1 ,36.6 ,38.9 ,48.3 ,42.9 ,36.7 ,39.2 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 18:00,49.1 ,36.6 ,38.9 ,48.3 ,42.9 ,36.7 ,39.3 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 19:00,49.1 ,36.6 ,38.9 ,48.3 ,42.9 ,36.7 ,39.3 ,53.1 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 20:00,49.1 ,36.5 ,38.9 ,48.3 ,42.8 ,36.7 ,39.3 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 21:00,49.1 ,36.6 ,38.9 ,48.3 ,42.8 ,36.7 ,39.3 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 22:00,49.1 ,36.6 ,38.9 ,48.3 ,42.8 ,36.6 ,39.3 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/6 23:00,49.1 ,36.6 ,38.9 ,48.3 ,42.8 ,36.7 ,39.3 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 0:00,49.1 ,36.7 ,38.9 ,48.3 ,42.9 ,36.7 ,39.4 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 1:00,49.1 ,36.7 ,39.0 ,48.3 ,42.9 ,36.7 ,39.4 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 2:00,49.1 ,36.7 ,39.0 ,48.3 ,42.9 ,36.8 ,39.4 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 3:00,49.1 ,36.7 ,39.0 ,48.3 ,42.9 ,36.8 ,39.4 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 4:00,49.1 ,36.7 ,39.0 ,48.4 ,42.9 ,36.7 ,39.4 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 5:00,49.1 ,36.7 ,39.0 ,48.3 ,42.9 ,36.7 ,39.4 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 6:00,49.1 ,36.7 ,39.0 ,48.4 ,42.9 ,36.7 ,39.4 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 7:00,49.1 ,36.7 ,39.0 ,48.4 ,42.9 ,36.8 ,39.4 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 8:00,49.2 ,36.7 ,39.0 ,48.4 ,42.8 ,36.7 ,39.4 ,53.0 ,43.1 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 9:00,49.2 ,36.7 ,39.0 ,48.4 ,42.9 ,36.7 ,39.4 ,53.1 ,43.2 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 10:00,49.2 ,36.8 ,39.0 ,48.4 ,42.8 ,36.5 ,39.4 ,53.1 ,43.2 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 11:00,49.2 ,36.7 ,39.0 ,48.4 ,42.8 ,36.5 ,39.4 ,53.1 ,43.2 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 12:00,49.2 ,36.7 ,39.0 ,48.4 ,42.9 ,36.5 ,39.5 ,53.1 ,43.2 ,2.5 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 13:00,49.2 ,36.7 ,39.0 ,48.4 ,42.9 ,36.5 ,39.5 ,53.1 ,43.2 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 14:00,49.2 ,36.7 ,39.0 ,48.4 ,42.9 ,36.5 ,39.4 ,53.1 ,43.2 ,2.5 ,5.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/7 15:00,49.2 ,36.7 ,39.0 ,48.4 ,42.9 ,36.6 ,39.4 ,53.1 ,43.2 ,2.5 ,5.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/7 16:00,49.2 ,36.7 ,39.0 ,48.4 ,42.9 ,36.7 ,39.3 ,53.2 ,43.3 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 17:00,49.2 ,36.7 ,39.0 ,48.4 ,42.9 ,36.7 ,39.3 ,53.2 ,43.2 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 18:00,49.3 ,36.7 ,39.0 ,48.4 ,42.9 ,36.7 ,39.3 ,53.2 ,43.3 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 19:00,49.3 ,36.7 ,39.0 ,48.5 ,42.9 ,36.7 ,39.3 ,53.3 ,43.3 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 20:00,49.3 ,36.6 ,39.0 ,48.5 ,42.8 ,36.7 ,39.4 ,53.3 ,43.3 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 21:00,49.2 ,36.6 ,39.0 ,48.5 ,42.8 ,36.7 ,39.3 ,53.3 ,43.3 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 22:00,49.3 ,36.7 ,39.0 ,48.5 ,42.7 ,36.7 ,39.3 ,53.3 ,43.3 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/7 23:00,49.3 ,36.7 ,39.0 ,48.5 ,42.7 ,36.8 ,39.4 ,53.3 ,43.3 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 0:00,49.2 ,36.7 ,39.0 ,48.5 ,42.7 ,36.8 ,39.4 ,53.3 ,43.3 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 1:00,49.3 ,36.7 ,39.0 ,48.5 ,42.7 ,36.8 ,39.4 ,53.3 ,43.3 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 2:00,49.3 ,36.7 ,39.0 ,48.5 ,42.7 ,36.8 ,39.4 ,53.3 ,43.3 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 3:00,49.3 ,36.7 ,39.0 ,48.6 ,42.7 ,36.8 ,39.4 ,53.3 ,43.3 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 4:00,49.3 ,36.7 ,39.0 ,48.6 ,42.6 ,36.8 ,39.5 ,53.3 ,43.3 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 5:00,49.3 ,36.7 ,39.0 ,48.6 ,42.7 ,36.8 ,39.4 ,53.3 ,43.3 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 6:00,49.4 ,36.8 ,39.0 ,48.6 ,42.6 ,36.8 ,39.5 ,53.3 ,43.3 ,2.5 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 7:00,49.3 ,36.7 ,39.0 ,48.6 ,42.6 ,36.9 ,39.4 ,53.3 ,43.4 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 8:00,49.3 ,36.7 ,39.0 ,48.6 ,42.6 ,36.8 ,39.5 ,53.3 ,43.3 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 9:00,49.3 ,36.7 ,39.0 ,48.6 ,42.6 ,36.8 ,39.5 ,53.4 ,43.4 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 10:00,49.3 ,36.7 ,39.0 ,48.6 ,42.5 ,36.6 ,39.5 ,53.4 ,43.4 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 11:00,49.4 ,36.8 ,39.0 ,48.6 ,42.5 ,36.6 ,39.5 ,53.3 ,43.3 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 12:00,49.4 ,36.8 ,39.0 ,48.6 ,42.5 ,36.6 ,39.6 ,53.3 ,43.3 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 13:00,49.4 ,36.8 ,39.1 ,48.7 ,42.6 ,36.7 ,39.7 ,53.4 ,43.4 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 14:00,49.4 ,36.8 ,39.1 ,48.6 ,42.5 ,36.6 ,39.6 ,53.4 ,43.4 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 15:00,49.4 ,36.8 ,39.1 ,48.7 ,42.5 ,36.7 ,39.6 ,53.4 ,43.4 ,2.4 ,5.1 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/8/8 16:00,49.5 ,36.8 ,39.1 ,48.7 ,42.6 ,36.7 ,39.7 ,53.4 ,43.4 ,2.4 ,5.1 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/8/8 17:00,49.5 ,36.8 ,39.1 ,48.7 ,42.6 ,36.7 ,39.7 ,53.4 ,43.4 ,2.3 ,5.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/8 18:00,49.5 ,36.8 ,39.1 ,48.7 ,42.6 ,36.8 ,39.7 ,53.4 ,43.5 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 19:00,49.4 ,36.8 ,39.1 ,48.7 ,42.6 ,36.7 ,39.7 ,53.4 ,43.5 ,2.3 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 20:00,49.5 ,36.8 ,39.1 ,48.7 ,42.5 ,36.8 ,39.7 ,53.5 ,43.5 ,2.4 ,5.1 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/8/8 21:00,49.5 ,36.8 ,39.1 ,48.7 ,42.5 ,36.8 ,39.8 ,53.5 ,43.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/8 22:00,49.5 ,36.9 ,39.2 ,48.7 ,42.5 ,36.8 ,39.8 ,53.5 ,43.5 ,2.4 ,5.1 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/8/8 23:00,49.5 ,36.9 ,39.2 ,48.7 ,42.5 ,36.8 ,39.8 ,53.5 ,43.5 ,2.4 ,5.1 ,�m�c,3.5E-01,ND,3.4E-01,""
2012/8/9 0:00,49.5 ,36.9 ,39.2 ,48.7 ,42.4 ,37.0 ,39.8 ,53.5 ,43.4 ,2.4 ,5.1 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/8/9 1:00,49.5 ,36.9 ,39.2 ,48.7 ,42.5 ,37.0 ,39.9 ,53.4 ,43.4 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 2:00,49.5 ,36.9 ,39.2 ,48.8 ,42.5 ,36.8 ,39.9 ,53.5 ,43.4 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 3:00,49.5 ,36.9 ,39.2 ,48.8 ,42.5 ,37.1 ,39.9 ,53.5 ,43.4 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 4:00,49.5 ,37.0 ,39.2 ,48.8 ,42.4 ,37.1 ,39.9 ,53.5 ,43.4 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 5:00,49.5 ,37.0 ,39.2 ,48.8 ,42.4 ,37.1 ,39.9 ,53.5 ,43.4 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 6:00,49.5 ,37.0 ,39.2 ,48.8 ,42.4 ,36.9 ,39.9 ,53.5 ,43.4 ,2.4 ,5.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/9 7:00,49.5 ,37.0 ,39.2 ,48.8 ,42.4 ,36.9 ,39.9 ,53.5 ,43.4 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 8:00,49.6 ,37.0 ,39.2 ,48.8 ,42.4 ,37.0 ,40.0 ,53.4 ,43.4 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 9:00,49.6 ,37.0 ,39.3 ,48.8 ,42.4 ,36.9 ,40.0 ,53.5 ,43.4 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 10:00,49.6 ,37.1 ,39.3 ,48.8 ,42.4 ,36.9 ,40.0 ,53.5 ,43.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 11:00,49.6 ,37.1 ,39.3 ,48.8 ,42.4 ,36.9 ,40.0 ,53.5 ,43.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 12:00,49.7 ,37.1 ,39.3 ,48.9 ,42.4 ,37.0 ,39.9 ,53.6 ,43.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 13:00,49.6 ,37.1 ,39.3 ,48.8 ,42.4 ,37.0 ,40.0 ,53.6 ,43.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 14:00,49.7 ,37.1 ,39.3 ,48.9 ,42.4 ,37.0 ,40.0 ,53.6 ,43.5 ,2.4 ,5.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/9 15:00,49.7 ,37.1 ,39.3 ,48.9 ,42.4 ,37.0 ,39.9 ,53.6 ,43.5 ,2.4 ,5.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/9 16:00,49.7 ,37.1 ,39.4 ,48.9 ,42.5 ,37.0 ,39.9 ,53.6 ,43.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 17:00,49.7 ,37.2 ,39.4 ,48.9 ,42.5 ,37.3 ,40.0 ,53.6 ,43.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 18:00,49.7 ,37.1 ,39.4 ,48.9 ,42.4 ,37.0 ,40.1 ,53.7 ,43.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 19:00,49.7 ,37.1 ,39.4 ,48.9 ,42.4 ,37.1 ,40.1 ,53.6 ,43.5 ,2.4 ,5.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/9 20:00,49.7 ,37.1 ,39.3 ,48.9 ,42.4 ,37.1 ,40.1 ,53.7 ,43.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 21:00,49.7 ,37.2 ,39.4 ,48.9 ,42.4 ,37.1 ,40.2 ,53.6 ,43.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 22:00,49.7 ,37.2 ,39.4 ,48.9 ,42.4 ,37.2 ,40.1 ,53.6 ,43.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/9 23:00,49.7 ,37.2 ,39.4 ,48.9 ,42.4 ,37.2 ,40.2 ,53.6 ,43.6 ,2.4 ,5.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/10 0:00,49.7 ,37.2 ,39.4 ,48.9 ,42.4 ,37.2 ,40.3 ,53.6 ,43.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/10 1:00,49.7 ,37.3 ,39.4 ,48.9 ,42.3 ,37.3 ,40.2 ,53.6 ,43.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/10 2:00,49.7 ,37.2 ,39.4 ,48.9 ,42.4 ,37.4 ,40.3 ,53.6 ,43.5 ,2.4 ,5.1 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/8/10 3:00,49.7 ,37.2 ,39.4 ,48.9 ,42.4 ,37.2 ,40.2 ,53.6 ,43.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/10 4:00,49.7 ,37.2 ,39.4 ,48.9 ,42.3 ,37.2 ,40.2 ,53.6 ,43.5 ,2.4 ,5.1 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/8/10 5:00,49.7 ,37.3 ,39.4 ,48.9 ,42.4 ,37.2 ,40.3 ,53.6 ,43.5 ,2.4 ,5.1 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/8/10 6:00,49.7 ,37.2 ,39.4 ,48.9 ,42.3 ,37.1 ,40.3 ,53.6 ,43.5 ,2.4 ,5.1 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/8/10 7:00,49.7 ,37.3 ,39.4 ,49.0 ,42.3 ,37.2 ,40.3 ,53.6 ,43.5 ,2.4 ,5.1 ,�m�c,3.5E-01,ND,3.4E-01,""
2012/8/10 8:00,49.8 ,37.3 ,39.4 ,48.9 ,42.4 ,37.2 ,40.3 ,53.6 ,43.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/10 9:00,49.8 ,37.3 ,39.4 ,49.0 ,42.3 ,37.2 ,40.9 ,53.7 ,43.5 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/10 10:00,49.8 ,37.3 ,39.4 ,49.0 ,42.3 ,37.2 ,40.3 ,53.7 ,43.6 ,2.4 ,5.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/10 11:00,49.8 ,37.3 ,39.4 ,49.0 ,42.3 ,37.2 ,40.3 ,53.7 ,43.6 ,2.4 ,5.1 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/8/10 12:00,49.8 ,37.3 ,39.4 ,49.0 ,42.3 ,37.2 ,40.3 ,53.7 ,43.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/10 13:00,49.8 ,37.3 ,39.4 ,49.0 ,42.3 ,37.1 ,40.3 ,53.7 ,43.6 ,2.4 ,5.1 ,�m�c,3.5E-01,ND,3.4E-01,""
2012/8/10 14:00,49.8 ,37.3 ,39.4 ,49.0 ,42.3 ,37.2 ,40.3 ,53.7 ,43.7 ,2.4 ,5.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/10 15:00,49.8 ,37.2 ,39.4 ,49.0 ,42.3 ,37.2 ,40.2 ,53.8 ,43.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/10 16:00,49.8 ,37.2 ,39.4 ,49.0 ,42.3 ,37.3 ,40.3 ,53.8 ,43.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/10 17:00,49.8 ,37.2 ,39.4 ,49.0 ,42.3 ,37.4 ,40.3 ,53.8 ,43.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/10 18:00,49.8 ,37.2 ,39.4 ,49.1 ,42.3 ,37.4 ,40.3 ,53.9 ,43.7 ,2.4 ,5.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/10 19:00,49.8 ,37.2 ,39.4 ,49.1 ,42.3 ,37.2 ,40.4 ,53.8 ,43.6 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/10 20:00,49.8 ,37.2 ,39.4 ,49.0 ,42.2 ,37.2 ,40.3 ,53.9 ,43.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/10 21:00,49.8 ,37.2 ,39.4 ,49.1 ,42.2 ,37.3 ,40.3 ,53.9 ,43.7 ,2.4 ,5.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/10 22:00,49.8 ,37.2 ,39.4 ,49.1 ,42.2 ,37.2 ,40.3 ,53.9 ,43.7 ,2.4 ,5.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/10 23:00,49.8 ,37.3 ,39.4 ,49.1 ,42.2 ,37.3 ,40.4 ,54.0 ,43.8 ,2.4 ,5.1 ,�m�c,3.5E-01,ND,3.4E-01,""
2012/8/11 0:00,49.9 ,37.3 ,39.4 ,49.1 ,42.3 ,37.4 ,40.5 ,53.9 ,43.7 ,2.4 ,5.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/11 1:00,49.9 ,37.4 ,39.5 ,49.1 ,42.3 ,37.4 ,40.5 ,53.9 ,43.7 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 2:00,49.9 ,37.4 ,39.5 ,49.1 ,42.2 ,37.4 ,40.5 ,53.9 ,43.8 ,2.4 ,5.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/11 3:00,49.9 ,37.4 ,39.4 ,49.1 ,42.2 ,37.4 ,40.5 ,53.9 ,43.8 ,2.4 ,5.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/11 4:00,49.9 ,37.4 ,39.4 ,49.1 ,42.2 ,37.5 ,40.5 ,53.9 ,43.8 ,2.4 ,5.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/11 5:00,49.9 ,37.4 ,39.4 ,49.1 ,42.2 ,37.4 ,40.6 ,54.0 ,43.8 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 6:00,49.9 ,37.3 ,39.4 ,49.1 ,42.2 ,37.6 ,40.5 ,54.0 ,43.7 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 7:00,49.9 ,37.4 ,39.4 ,49.1 ,42.2 ,37.4 ,40.5 ,54.0 ,43.8 ,2.4 ,5.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/11 8:00,49.9 ,37.4 ,39.4 ,49.1 ,42.2 ,37.4 ,40.5 ,54.0 ,43.8 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 9:00,49.9 ,37.4 ,39.4 ,49.2 ,42.3 ,37.6 ,40.7 ,54.0 ,43.8 ,2.4 ,5.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/11 10:00,49.9 ,37.4 ,39.4 ,49.1 ,42.2 ,37.4 ,40.5 ,54.0 ,43.8 ,2.4 ,5.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/11 11:00,49.9 ,37.3 ,39.4 ,49.2 ,42.3 ,37.8 ,40.9 ,54.1 ,43.8 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 12:00,49.9 ,37.3 ,39.4 ,49.1 ,42.2 ,37.4 ,40.6 ,54.0 ,43.8 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 13:00,49.9 ,37.3 ,39.4 ,49.1 ,42.2 ,37.5 ,40.5 ,54.1 ,43.8 ,2.4 ,5.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/11 14:00,49.9 ,37.3 ,39.4 ,49.1 ,42.2 ,37.5 ,40.6 ,54.1 ,43.8 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 15:00,49.9 ,37.3 ,39.4 ,49.1 ,42.2 ,37.4 ,40.6 ,54.1 ,43.8 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 16:00,49.9 ,37.3 ,39.4 ,49.1 ,42.2 ,37.4 ,40.6 ,54.1 ,43.8 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 17:00,49.9 ,37.3 ,39.4 ,49.1 ,42.2 ,37.4 ,40.6 ,54.1 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 18:00,49.9 ,37.3 ,39.4 ,49.2 ,42.3 ,37.5 ,40.7 ,54.1 ,43.8 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 19:00,49.9 ,37.3 ,39.4 ,49.2 ,42.2 ,37.4 ,40.6 ,54.1 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 20:00,50.0 ,37.3 ,39.4 ,49.1 ,42.2 ,37.6 ,40.6 ,54.2 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 21:00,50.0 ,37.4 ,39.4 ,49.2 ,42.2 ,37.6 ,40.6 ,54.2 ,43.8 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 22:00,50.0 ,37.4 ,39.4 ,49.2 ,42.3 ,37.7 ,40.8 ,54.2 ,43.8 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/11 23:00,50.0 ,37.4 ,39.5 ,49.2 ,42.2 ,37.7 ,40.7 ,54.2 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 0:00,50.1 ,37.9 ,39.5 ,49.2 ,42.2 ,38.7 ,40.7 ,54.2 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 1:00,50.2 ,38.2 ,39.5 ,49.2 ,42.1 ,39.8 ,40.6 ,54.2 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 2:00,50.2 ,38.1 ,39.5 ,49.2 ,42.2 ,39.7 ,40.6 ,54.2 ,43.9 ,2.4 ,5.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/12 3:00,50.1 ,38.1 ,39.5 ,49.2 ,42.2 ,37.5 ,40.5 ,54.2 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 4:00,50.0 ,37.4 ,39.4 ,49.2 ,42.2 ,37.6 ,40.6 ,54.2 ,43.9 ,2.4 ,5.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/12 5:00,50.0 ,37.3 ,39.4 ,49.2 ,42.2 ,37.5 ,40.6 ,54.2 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 6:00,50.0 ,37.3 ,39.4 ,49.2 ,42.2 ,37.5 ,40.5 ,54.2 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 7:00,50.0 ,37.3 ,39.3 ,49.2 ,42.2 ,37.6 ,40.5 ,54.2 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 8:00,50.0 ,37.3 ,39.4 ,49.2 ,42.1 ,37.5 ,40.5 ,54.3 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 9:00,50.0 ,37.3 ,39.4 ,49.2 ,42.1 ,37.5 ,40.5 ,54.3 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 10:00,50.1 ,37.4 ,39.4 ,49.3 ,42.2 ,37.6 ,40.6 ,54.3 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 11:00,50.0 ,37.3 ,39.4 ,49.2 ,42.1 ,37.6 ,40.5 ,54.3 ,43.9 ,2.4 ,5.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/12 12:00,50.1 ,37.4 ,39.4 ,49.3 ,42.1 ,37.5 ,40.5 ,54.3 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 13:00,50.1 ,37.4 ,39.5 ,49.2 ,42.1 ,37.4 ,40.5 ,54.3 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 14:00,50.1 ,37.4 ,39.5 ,49.2 ,42.1 ,37.5 ,40.6 ,54.3 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 15:00,50.0 ,37.4 ,39.5 ,49.3 ,42.1 ,37.8 ,40.6 ,54.3 ,43.9 ,2.4 ,5.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/12 16:00,50.1 ,37.4 ,39.5 ,49.3 ,42.2 ,37.6 ,40.6 ,54.3 ,44.0 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 17:00,50.1 ,37.4 ,39.5 ,49.3 ,42.2 ,37.6 ,40.7 ,54.3 ,44.0 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 18:00,50.1 ,37.5 ,39.5 ,49.3 ,42.1 ,37.8 ,40.7 ,54.3 ,43.9 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 19:00,50.2 ,37.5 ,39.5 ,49.3 ,42.1 ,37.8 ,40.7 ,54.3 ,44.0 ,2.4 ,5.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/12 20:00,50.2 ,37.5 ,39.5 ,49.3 ,42.1 ,37.6 ,40.7 ,54.3 ,44.0 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 21:00,50.2 ,37.6 ,39.6 ,49.3 ,42.1 ,37.6 ,40.8 ,54.4 ,44.0 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 22:00,50.2 ,37.6 ,39.6 ,49.3 ,42.1 ,37.6 ,40.8 ,54.3 ,44.0 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/12 23:00,50.2 ,37.6 ,39.6 ,49.3 ,42.1 ,37.6 ,40.8 ,54.3 ,44.0 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 0:00,50.2 ,37.6 ,39.6 ,49.3 ,42.1 ,37.6 ,40.8 ,54.4 ,44.0 ,2.4 ,5.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/13 1:00,50.2 ,37.6 ,39.6 ,49.3 ,42.1 ,37.6 ,40.8 ,54.3 ,44.0 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 2:00,50.2 ,37.6 ,39.6 ,49.3 ,42.2 ,37.8 ,40.7 ,54.3 ,44.0 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 3:00,50.2 ,37.6 ,39.6 ,49.3 ,42.2 ,37.6 ,40.7 ,54.3 ,44.0 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 4:00,50.2 ,37.6 ,39.6 ,49.4 ,42.2 ,37.7 ,40.7 ,54.3 ,44.0 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 5:00,50.2 ,37.6 ,39.6 ,49.4 ,42.2 ,37.9 ,40.7 ,54.4 ,44.1 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 6:00,50.2 ,37.6 ,39.6 ,49.4 ,42.2 ,37.9 ,40.7 ,54.3 ,44.0 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 7:00,50.2 ,37.6 ,39.6 ,49.4 ,42.2 ,37.7 ,40.7 ,54.3 ,44.0 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 8:00,50.2 ,37.6 ,39.6 ,49.4 ,42.2 ,37.7 ,40.7 ,54.4 ,44.1 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 9:00,50.2 ,37.6 ,39.7 ,49.4 ,42.3 ,37.7 ,41.6 ,54.4 ,44.1 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 10:00,50.2 ,37.6 ,39.7 ,49.4 ,42.3 ,37.7 ,41.6 ,54.4 ,44.1 ,2.4 ,5.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 11:00,50.2 ,37.6 ,39.7 ,49.4 ,42.3 ,37.7 ,41.7 ,54.4 ,44.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 12:00,50.2 ,37.6 ,39.7 ,49.4 ,42.3 ,37.6 ,41.7 ,54.4 ,44.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 13:00,50.3 ,37.6 ,39.7 ,49.4 ,42.3 ,37.7 ,41.6 ,54.4 ,44.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 14:00,50.2 ,37.6 ,39.7 ,49.4 ,42.2 ,37.6 ,41.5 ,54.4 ,44.1 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/13 15:00,50.2 ,37.4 ,39.6 ,49.5 ,42.2 ,37.6 ,41.5 ,54.5 ,44.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 16:00,50.3 ,37.4 ,39.6 ,49.5 ,42.2 ,37.6 ,41.5 ,54.6 ,44.2 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/13 17:00,50.2 ,37.4 ,39.5 ,49.5 ,42.2 ,37.6 ,41.5 ,54.7 ,44.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 18:00,50.3 ,37.4 ,39.5 ,49.5 ,42.1 ,37.5 ,41.4 ,54.7 ,44.2 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/13 19:00,50.3 ,37.3 ,39.5 ,49.5 ,42.1 ,37.5 ,41.3 ,54.7 ,44.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 20:00,50.3 ,37.3 ,39.5 ,49.5 ,42.1 ,37.7 ,41.2 ,54.7 ,44.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 21:00,50.3 ,37.2 ,39.5 ,49.5 ,42.1 ,37.5 ,41.4 ,54.8 ,44.2 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 22:00,50.3 ,37.2 ,39.5 ,49.6 ,42.1 ,37.5 ,41.5 ,54.8 ,44.3 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/13 23:00,50.3 ,37.2 ,39.5 ,49.6 ,42.1 ,39.4 ,41.5 ,54.8 ,44.3 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 0:00,50.3 ,37.2 ,39.5 ,49.6 ,42.1 ,39.3 ,41.5 ,54.8 ,44.3 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 1:00,50.3 ,37.2 ,39.5 ,49.6 ,42.1 ,39.3 ,41.5 ,54.8 ,44.3 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 2:00,50.3 ,37.2 ,39.5 ,49.6 ,42.1 ,39.3 ,41.5 ,54.9 ,44.3 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 3:00,50.3 ,37.2 ,39.5 ,49.6 ,42.1 ,39.3 ,41.5 ,54.9 ,44.3 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/14 4:00,50.3 ,37.2 ,39.5 ,49.6 ,42.1 ,39.4 ,41.5 ,54.9 ,44.3 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 5:00,50.3 ,37.2 ,39.4 ,49.6 ,42.1 ,39.4 ,41.5 ,54.9 ,44.3 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 6:00,50.3 ,37.1 ,39.4 ,49.6 ,42.1 ,39.3 ,41.5 ,55.0 ,44.4 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/14 7:00,50.3 ,37.1 ,39.4 ,49.7 ,42.1 ,39.4 ,41.3 ,55.0 ,44.3 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/14 8:00,50.3 ,37.1 ,39.4 ,49.7 ,42.1 ,39.6 ,41.1 ,55.0 ,44.4 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 9:00,50.3 ,37.1 ,39.4 ,49.7 ,42.2 ,39.7 ,41.0 ,55.0 ,44.3 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 10:00,50.3 ,37.1 ,39.4 ,49.8 ,42.1 ,39.7 ,40.8 ,55.0 ,44.4 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/14 11:00,50.3 ,37.1 ,39.4 ,49.8 ,42.1 ,39.7 ,40.9 ,55.0 ,44.3 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 12:00,50.3 ,37.2 ,39.4 ,49.7 ,42.1 ,39.7 ,41.3 ,55.0 ,44.4 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 13:00,50.4 ,37.0 ,39.3 ,49.8 ,42.1 ,39.6 ,41.4 ,55.1 ,44.4 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 14:00,50.4 ,37.1 ,39.3 ,49.8 ,42.1 ,39.7 ,41.2 ,55.1 ,44.4 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 15:00,50.4 ,37.1 ,39.4 ,49.8 ,42.1 ,39.8 ,41.2 ,55.1 ,44.4 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 16:00,50.4 ,37.1 ,39.4 ,49.9 ,42.2 ,39.8 ,40.9 ,55.2 ,44.4 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 17:00,50.4 ,37.1 ,39.4 ,49.9 ,42.1 ,39.8 ,40.8 ,55.2 ,44.4 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 18:00,50.4 ,37.1 ,39.4 ,49.9 ,42.1 ,39.9 ,40.9 ,55.2 ,44.5 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 19:00,50.4 ,37.2 ,39.4 ,49.9 ,42.1 ,40.0 ,41.0 ,55.2 ,44.5 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 20:00,50.4 ,37.2 ,39.4 ,49.9 ,42.0 ,40.1 ,40.9 ,55.2 ,44.5 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/14 21:00,50.4 ,37.2 ,39.4 ,49.9 ,42.0 ,40.0 ,41.0 ,55.2 ,44.5 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 22:00,50.4 ,37.2 ,39.5 ,50.0 ,42.0 ,40.0 ,41.0 ,55.2 ,44.5 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/14 23:00,50.4 ,37.2 ,39.5 ,50.0 ,41.9 ,40.1 ,41.1 ,55.2 ,44.5 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/15 0:00,50.4 ,37.3 ,39.5 ,50.0 ,42.0 ,40.0 ,41.2 ,55.2 ,44.5 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 1:00,50.4 ,37.3 ,39.6 ,50.0 ,41.9 ,40.2 ,41.2 ,55.2 ,44.6 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 2:00,50.5 ,37.4 ,39.6 ,50.1 ,42.0 ,40.2 ,41.1 ,55.2 ,44.6 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 3:00,50.5 ,37.3 ,39.6 ,50.0 ,42.0 ,40.4 ,41.3 ,55.2 ,44.5 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 4:00,50.5 ,37.4 ,39.6 ,50.1 ,42.0 ,40.3 ,41.3 ,55.3 ,44.6 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 5:00,50.4 ,37.4 ,39.6 ,50.1 ,42.0 ,40.3 ,41.3 ,55.3 ,44.6 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 6:00,50.4 ,37.4 ,39.7 ,50.1 ,42.0 ,40.4 ,41.2 ,55.3 ,44.6 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/15 7:00,50.5 ,37.3 ,39.6 ,50.1 ,42.0 ,40.3 ,41.4 ,55.3 ,44.6 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 8:00,50.5 ,37.4 ,39.6 ,50.1 ,42.0 ,40.4 ,41.4 ,55.3 ,44.6 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 9:00,50.5 ,37.4 ,39.6 ,50.2 ,42.0 ,40.4 ,41.3 ,55.4 ,44.6 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 10:00,50.5 ,37.3 ,39.7 ,50.2 ,42.0 ,40.4 ,41.3 ,55.4 ,44.7 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 11:00,50.5 ,37.4 ,39.7 ,50.2 ,41.9 ,40.5 ,41.3 ,55.4 ,44.7 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 12:00,50.6 ,37.4 ,39.7 ,50.3 ,41.9 ,40.5 ,41.4 ,55.4 ,44.7 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 13:00,50.5 ,37.4 ,39.7 ,50.3 ,41.9 ,40.5 ,41.4 ,55.5 ,44.7 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 14:00,50.6 ,37.4 ,39.8 ,50.3 ,41.9 ,40.6 ,41.4 ,55.5 ,44.7 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 15:00,50.6 ,37.4 ,39.8 ,50.4 ,41.9 ,40.5 ,41.4 ,55.5 ,44.8 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 16:00,50.7 ,37.7 ,39.8 ,50.4 ,41.9 ,40.5 ,41.5 ,55.5 ,44.8 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 17:00,50.6 ,37.5 ,39.8 ,50.4 ,41.9 ,40.5 ,41.5 ,55.5 ,44.8 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/15 18:00,50.7 ,37.4 ,40.1 ,50.4 ,41.9 ,40.5 ,41.5 ,55.5 ,44.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 19:00,50.6 ,37.4 ,39.8 ,50.4 ,41.7 ,40.6 ,41.5 ,55.6 ,44.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 20:00,50.7 ,37.5 ,39.8 ,50.4 ,41.7 ,40.7 ,41.6 ,55.5 ,44.8 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 21:00,50.7 ,37.4 ,39.9 ,50.4 ,41.7 ,40.7 ,41.6 ,55.6 ,44.8 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 22:00,50.7 ,37.4 ,39.9 ,50.5 ,41.7 ,40.6 ,41.5 ,55.6 ,44.8 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/15 23:00,50.7 ,37.5 ,39.8 ,50.5 ,41.7 ,40.7 ,41.6 ,55.6 ,44.8 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 0:00,50.7 ,37.5 ,39.9 ,50.5 ,41.8 ,40.9 ,41.7 ,55.6 ,44.8 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 1:00,50.8 ,37.6 ,39.8 ,50.5 ,41.8 ,40.9 ,41.6 ,55.6 ,44.8 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 2:00,50.8 ,37.6 ,39.9 ,50.5 ,41.8 ,40.9 ,41.7 ,55.6 ,44.9 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/16 3:00,50.8 ,37.5 ,39.9 ,50.6 ,41.8 ,40.9 ,41.7 ,55.7 ,44.9 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 4:00,50.8 ,37.5 ,39.9 ,50.6 ,41.8 ,40.9 ,41.7 ,55.7 ,44.9 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/16 5:00,50.8 ,37.5 ,39.9 ,50.6 ,41.7 ,40.9 ,41.8 ,55.7 ,44.9 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 6:00,50.8 ,37.5 ,39.9 ,50.6 ,41.7 ,41.0 ,41.7 ,55.7 ,44.9 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 7:00,50.8 ,37.4 ,40.0 ,50.6 ,41.5 ,41.0 ,41.7 ,55.7 ,44.9 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 8:00,50.9 ,37.5 ,40.0 ,50.7 ,41.5 ,40.9 ,41.7 ,55.8 ,44.9 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 9:00,50.9 ,37.5 ,39.9 ,50.7 ,41.5 ,41.0 ,41.8 ,55.8 ,44.9 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 10:00,50.9 ,37.5 ,40.0 ,50.7 ,41.5 ,41.0 ,41.7 ,55.8 ,45.0 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 11:00,50.9 ,37.5 ,40.0 ,50.7 ,41.5 ,41.0 ,41.8 ,55.8 ,45.0 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 12:00,50.9 ,37.6 ,40.1 ,50.7 ,41.4 ,41.0 ,41.8 ,55.9 ,45.0 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 13:00,51.0 ,37.6 ,40.1 ,50.8 ,41.5 ,41.1 ,41.9 ,55.9 ,45.0 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/16 14:00,51.0 ,37.7 ,40.1 ,50.8 ,41.4 ,41.0 ,41.7 ,55.8 ,45.0 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/16 15:00,51.0 ,37.7 ,40.1 ,50.8 ,41.4 ,41.1 ,41.8 ,55.9 ,45.0 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/16 16:00,51.1 ,37.5 ,40.3 ,50.8 ,41.4 ,41.0 ,41.8 ,55.8 ,45.0 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/16 17:00,51.1 ,37.5 ,40.3 ,50.8 ,41.2 ,41.0 ,41.9 ,55.8 ,45.0 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/16 18:00,51.1 ,37.4 ,40.3 ,50.8 ,41.2 ,41.1 ,41.8 ,55.9 ,45.0 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 19:00,51.1 ,37.4 ,40.2 ,50.9 ,41.2 ,41.1 ,41.8 ,55.9 ,45.1 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/16 20:00,51.1 ,37.4 ,40.3 ,50.8 ,41.3 ,41.1 ,41.7 ,55.9 ,45.1 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 21:00,51.1 ,37.5 ,40.3 ,50.9 ,41.3 ,41.0 ,41.7 ,56.0 ,45.1 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 22:00,51.1 ,37.5 ,40.3 ,50.9 ,41.3 ,41.1 ,41.7 ,56.0 ,45.1 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/16 23:00,51.2 ,37.5 ,40.3 ,50.9 ,41.3 ,41.0 ,41.7 ,56.0 ,45.1 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 0:00,51.2 ,37.5 ,40.4 ,51.0 ,41.4 ,41.1 ,41.8 ,56.0 ,45.1 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 1:00,51.3 ,37.6 ,40.3 ,51.0 ,41.5 ,41.2 ,41.8 ,56.0 ,45.1 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/17 2:00,51.2 ,37.6 ,40.3 ,51.0 ,41.4 ,41.2 ,41.8 ,56.0 ,45.1 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 3:00,51.2 ,37.6 ,40.3 ,51.0 ,41.5 ,41.3 ,41.8 ,56.0 ,45.1 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 4:00,51.3 ,37.7 ,40.3 ,51.0 ,41.4 ,41.2 ,41.9 ,56.0 ,45.1 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 5:00,51.3 ,37.7 ,40.3 ,51.1 ,41.4 ,41.2 ,41.8 ,56.1 ,45.2 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/17 6:00,51.3 ,37.7 ,40.3 ,51.1 ,41.4 ,41.3 ,41.9 ,56.1 ,45.2 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 7:00,51.3 ,37.7 ,40.4 ,51.1 ,41.4 ,41.2 ,42.0 ,56.1 ,45.2 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 8:00,51.3 ,37.7 ,40.4 ,51.1 ,41.5 ,41.2 ,42.0 ,56.1 ,45.2 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 9:00,51.3 ,37.7 ,40.4 ,51.1 ,41.4 ,41.2 ,42.1 ,56.1 ,45.2 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 10:00,51.3 ,37.7 ,40.4 ,51.1 ,41.5 ,41.2 ,42.0 ,56.2 ,45.3 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 11:00,51.4 ,37.7 ,40.4 ,51.1 ,41.5 ,41.2 ,42.1 ,56.2 ,45.3 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 12:00,51.4 ,37.8 ,40.5 ,51.2 ,41.5 ,41.3 ,42.1 ,56.2 ,45.3 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 13:00,51.4 ,37.8 ,40.5 ,51.2 ,41.6 ,41.3 ,42.0 ,56.3 ,45.3 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 14:00,51.5 ,37.8 ,40.5 ,51.2 ,41.6 ,41.4 ,42.1 ,56.2 ,45.3 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 15:00,51.5 ,38.1 ,40.5 ,51.3 ,41.6 ,41.5 ,42.1 ,56.3 ,45.4 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 16:00,51.5 ,37.9 ,40.6 ,51.3 ,41.6 ,41.4 ,42.2 ,56.3 ,45.4 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 17:00,51.5 ,37.9 ,40.6 ,51.3 ,41.6 ,41.3 ,42.3 ,56.3 ,45.3 ,2.5 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/17 18:00,51.5 ,37.9 ,40.6 ,51.4 ,41.6 ,41.4 ,42.3 ,56.3 ,45.4 ,2.5 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/17 19:00,51.5 ,37.8 ,40.6 ,51.3 ,41.7 ,41.4 ,42.3 ,56.4 ,45.4 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 20:00,51.5 ,37.8 ,40.6 ,51.3 ,41.6 ,41.4 ,42.3 ,56.4 ,45.4 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 21:00,51.5 ,37.9 ,40.6 ,51.4 ,41.7 ,41.4 ,42.3 ,56.4 ,45.5 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 22:00,51.6 ,37.9 ,40.6 ,51.4 ,41.6 ,41.4 ,42.3 ,56.4 ,45.5 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/17 23:00,51.5 ,37.9 ,40.6 ,51.4 ,41.7 ,41.5 ,42.4 ,56.4 ,45.5 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/18 0:00,51.6 ,37.9 ,40.6 ,51.4 ,41.7 ,41.6 ,42.4 ,56.4 ,45.5 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 1:00,51.6 ,37.9 ,40.6 ,51.5 ,41.7 ,41.7 ,42.4 ,56.4 ,45.5 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 2:00,51.7 ,37.9 ,40.7 ,51.4 ,41.7 ,41.5 ,42.5 ,56.4 ,45.5 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 3:00,51.7 ,37.9 ,40.7 ,51.5 ,41.8 ,41.6 ,42.4 ,56.5 ,45.5 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 4:00,51.7 ,38.1 ,40.7 ,51.5 ,41.8 ,41.8 ,42.5 ,56.5 ,45.5 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 5:00,51.7 ,38.1 ,40.7 ,51.5 ,42.0 ,41.6 ,42.5 ,56.5 ,45.5 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 6:00,51.7 ,38.1 ,40.7 ,51.5 ,42.0 ,41.8 ,42.6 ,56.5 ,45.5 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 7:00,51.8 ,38.2 ,40.7 ,51.6 ,41.9 ,41.6 ,42.6 ,56.5 ,45.5 ,2.5 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/18 8:00,51.7 ,38.2 ,40.7 ,51.6 ,41.9 ,41.7 ,42.6 ,56.5 ,45.6 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 9:00,51.8 ,38.2 ,40.8 ,51.6 ,41.9 ,41.9 ,42.6 ,56.6 ,45.6 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 10:00,51.8 ,38.1 ,40.7 ,51.7 ,41.9 ,41.9 ,42.7 ,56.6 ,45.6 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 11:00,51.8 ,38.1 ,40.7 ,51.7 ,42.0 ,41.7 ,42.8 ,56.6 ,45.6 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 12:00,51.8 ,38.2 ,40.7 ,51.7 ,42.0 ,41.8 ,42.7 ,56.6 ,45.6 ,2.5 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/18 13:00,51.8 ,38.2 ,40.8 ,51.7 ,42.0 ,41.9 ,42.7 ,56.6 ,45.6 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 14:00,51.8 ,38.3 ,40.8 ,51.8 ,42.0 ,41.9 ,42.7 ,56.7 ,45.7 ,2.5 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/18 15:00,51.9 ,38.2 ,40.8 ,51.7 ,42.0 ,41.9 ,42.7 ,56.7 ,45.7 ,2.5 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/18 16:00,51.9 ,38.3 ,40.9 ,51.8 ,42.0 ,42.0 ,42.8 ,56.7 ,45.7 ,2.5 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/18 17:00,51.9 ,38.2 ,40.9 ,51.8 ,42.0 ,42.1 ,42.8 ,56.8 ,45.7 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 18:00,51.9 ,38.4 ,40.9 ,51.8 ,42.0 ,42.1 ,42.8 ,56.8 ,45.7 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 19:00,51.9 ,38.3 ,40.9 ,51.8 ,42.0 ,42.1 ,42.9 ,56.8 ,45.7 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
