,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2012/8/18 20:00,52.0 ,38.2 ,41.0 ,51.8 ,42.1 ,42.1 ,42.9 ,56.8 ,45.7 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 21:00,52.0 ,38.3 ,41.0 ,51.9 ,42.2 ,42.2 ,43.0 ,56.8 ,45.8 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/18 22:00,52.0 ,38.4 ,41.0 ,51.9 ,42.2 ,42.2 ,42.9 ,56.8 ,45.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/18 23:00,52.1 ,38.3 ,41.0 ,52.0 ,42.3 ,42.1 ,43.0 ,56.9 ,45.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 0:00,52.1 ,38.5 ,41.1 ,52.0 ,42.3 ,42.2 ,43.0 ,56.9 ,45.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 1:00,52.1 ,38.5 ,41.1 ,52.0 ,42.4 ,42.3 ,43.1 ,56.9 ,45.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 2:00,52.1 ,38.4 ,41.1 ,52.1 ,42.4 ,42.4 ,43.1 ,56.9 ,45.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 3:00,52.1 ,38.5 ,41.1 ,52.1 ,42.5 ,42.4 ,43.1 ,56.9 ,45.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 4:00,52.2 ,38.6 ,41.2 ,52.1 ,42.4 ,42.3 ,43.1 ,56.9 ,45.9 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 5:00,52.2 ,38.6 ,41.2 ,52.1 ,42.5 ,42.4 ,43.1 ,56.9 ,45.9 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/19 6:00,52.2 ,38.6 ,41.2 ,52.1 ,42.4 ,42.4 ,43.2 ,56.9 ,45.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 7:00,52.2 ,38.7 ,41.2 ,52.2 ,42.4 ,42.4 ,43.2 ,56.9 ,45.9 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 8:00,52.2 ,38.6 ,41.2 ,52.2 ,42.3 ,42.2 ,43.2 ,56.9 ,45.9 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 9:00,52.3 ,38.7 ,41.2 ,52.2 ,42.3 ,42.1 ,43.3 ,57.0 ,45.9 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 10:00,52.3 ,38.7 ,41.2 ,52.2 ,42.3 ,42.1 ,43.2 ,57.0 ,45.9 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 11:00,52.3 ,38.7 ,41.2 ,52.2 ,42.3 ,42.1 ,43.2 ,57.0 ,45.9 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 12:00,52.3 ,38.7 ,41.2 ,52.2 ,42.2 ,42.1 ,43.4 ,56.9 ,45.9 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 13:00,52.3 ,38.6 ,41.2 ,52.2 ,42.3 ,42.2 ,43.4 ,57.0 ,46.0 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 14:00,52.3 ,38.7 ,41.2 ,52.3 ,42.3 ,42.1 ,43.3 ,57.0 ,45.9 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 15:00,52.4 ,38.7 ,41.3 ,52.3 ,42.3 ,42.2 ,43.3 ,57.0 ,46.0 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 16:00,52.4 ,38.8 ,41.3 ,52.3 ,42.2 ,42.2 ,43.4 ,57.0 ,46.0 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/19 17:00,52.4 ,38.8 ,41.3 ,52.3 ,42.3 ,42.4 ,43.3 ,57.1 ,46.0 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 18:00,52.4 ,38.7 ,41.3 ,52.4 ,42.3 ,42.2 ,43.4 ,57.1 ,46.0 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 19:00,52.4 ,38.8 ,41.4 ,52.3 ,42.4 ,42.3 ,43.4 ,57.1 ,46.1 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 20:00,52.4 ,38.9 ,41.4 ,52.4 ,42.3 ,42.3 ,43.5 ,57.1 ,46.1 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 21:00,52.5 ,38.9 ,41.3 ,52.4 ,42.4 ,42.3 ,43.5 ,57.1 ,46.1 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 22:00,52.5 ,38.9 ,41.3 ,52.4 ,42.4 ,42.5 ,43.5 ,57.2 ,46.1 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/19 23:00,52.5 ,39.1 ,41.4 ,52.4 ,42.4 ,42.6 ,43.6 ,57.1 ,46.1 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 0:00,52.6 ,39.0 ,41.5 ,52.5 ,42.5 ,42.4 ,43.6 ,57.1 ,46.1 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 1:00,52.6 ,39.0 ,41.4 ,52.4 ,42.5 ,42.4 ,43.6 ,57.1 ,46.1 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 2:00,52.6 ,39.1 ,41.5 ,52.5 ,42.6 ,42.4 ,43.6 ,57.2 ,46.1 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 3:00,52.6 ,39.2 ,41.5 ,52.5 ,42.4 ,42.5 ,43.7 ,57.2 ,46.1 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/20 4:00,52.6 ,39.1 ,41.5 ,52.5 ,42.6 ,42.5 ,43.7 ,57.2 ,46.2 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 5:00,52.6 ,39.0 ,41.5 ,52.6 ,42.5 ,42.6 ,43.6 ,57.2 ,46.1 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/20 6:00,52.5 ,39.0 ,41.5 ,52.6 ,42.5 ,42.5 ,43.7 ,57.2 ,46.1 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 7:00,52.6 ,38.9 ,41.5 ,52.6 ,42.5 ,42.5 ,43.7 ,57.3 ,46.1 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/20 8:00,52.5 ,38.9 ,41.5 ,52.7 ,42.6 ,42.7 ,43.7 ,57.3 ,46.2 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 9:00,52.6 ,38.9 ,41.5 ,52.7 ,42.6 ,42.5 ,43.6 ,57.3 ,46.1 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/20 10:00,52.6 ,39.0 ,41.5 ,52.7 ,42.6 ,42.6 ,43.7 ,57.3 ,46.2 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/20 11:00,52.6 ,38.9 ,41.5 ,52.8 ,42.6 ,42.6 ,43.7 ,57.3 ,46.2 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/20 12:00,52.6 ,39.0 ,41.5 ,52.8 ,42.5 ,42.7 ,43.7 ,57.4 ,46.2 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 13:00,52.6 ,39.0 ,41.5 ,52.8 ,42.6 ,42.6 ,43.7 ,57.4 ,46.2 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 14:00,52.6 ,39.0 ,41.5 ,52.8 ,42.6 ,42.8 ,43.9 ,57.4 ,46.2 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 15:00,52.7 ,39.0 ,41.5 ,52.8 ,42.6 ,42.8 ,43.7 ,57.4 ,46.3 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 16:00,52.7 ,39.1 ,41.6 ,52.8 ,42.6 ,42.6 ,43.8 ,57.4 ,46.3 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 17:00,52.7 ,39.1 ,41.5 ,52.8 ,42.7 ,42.7 ,43.7 ,57.4 ,46.3 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/20 18:00,52.7 ,39.1 ,41.5 ,52.8 ,42.7 ,42.6 ,43.8 ,57.5 ,46.3 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 19:00,52.7 ,39.1 ,41.6 ,52.8 ,42.6 ,42.7 ,43.8 ,57.5 ,46.3 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 20:00,52.7 ,39.2 ,41.6 ,52.9 ,42.7 ,42.7 ,43.9 ,57.5 ,46.3 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/20 21:00,52.8 ,39.2 ,41.6 ,52.9 ,42.6 ,42.7 ,43.9 ,57.5 ,46.4 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/20 22:00,52.8 ,39.2 ,41.6 ,52.9 ,42.7 ,42.6 ,43.9 ,57.6 ,46.4 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/20 23:00,52.8 ,39.3 ,41.7 ,52.9 ,42.7 ,42.7 ,44.0 ,57.6 ,46.4 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/21 0:00,52.8 ,39.2 ,41.6 ,52.9 ,42.7 ,42.8 ,43.9 ,57.6 ,46.4 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 1:00,52.8 ,39.3 ,41.7 ,52.9 ,42.8 ,43.0 ,44.0 ,57.6 ,46.4 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 2:00,52.9 ,39.3 ,41.7 ,52.9 ,42.6 ,42.7 ,43.9 ,57.6 ,46.4 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 3:00,52.9 ,39.3 ,41.7 ,52.9 ,42.7 ,42.8 ,44.0 ,57.6 ,46.4 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 4:00,52.9 ,39.3 ,41.7 ,52.9 ,42.8 ,42.8 ,44.0 ,57.6 ,46.4 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 5:00,52.9 ,39.4 ,41.7 ,53.0 ,42.7 ,42.7 ,44.0 ,57.7 ,46.4 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 6:00,52.9 ,39.3 ,41.8 ,52.9 ,42.9 ,42.9 ,43.9 ,57.7 ,46.4 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 7:00,52.9 ,39.3 ,41.7 ,53.0 ,42.9 ,42.8 ,43.9 ,57.7 ,46.5 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 8:00,52.9 ,39.3 ,41.6 ,53.0 ,43.0 ,42.8 ,44.0 ,57.7 ,46.5 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/21 9:00,52.9 ,39.3 ,41.6 ,53.0 ,42.9 ,42.8 ,44.0 ,57.7 ,46.5 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 10:00,53.0 ,39.3 ,41.8 ,53.0 ,43.0 ,42.9 ,44.1 ,57.7 ,46.5 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 11:00,52.9 ,39.3 ,41.7 ,53.1 ,43.0 ,42.6 ,44.1 ,57.7 ,46.5 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 12:00,53.0 ,39.3 ,41.7 ,53.1 ,43.0 ,42.8 ,44.1 ,57.8 ,46.5 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 13:00,53.0 ,39.4 ,41.7 ,53.1 ,43.0 ,42.8 ,44.1 ,57.8 ,46.5 ,2.5 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/21 14:00,53.0 ,39.4 ,41.7 ,53.1 ,42.9 ,42.8 ,44.2 ,57.8 ,46.6 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 15:00,53.0 ,39.3 ,41.7 ,53.1 ,43.0 ,42.9 ,44.2 ,57.8 ,46.6 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 16:00,53.0 ,39.4 ,41.7 ,53.1 ,43.0 ,43.0 ,44.3 ,57.9 ,46.6 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 17:00,53.0 ,39.4 ,41.7 ,53.1 ,43.0 ,42.8 ,44.3 ,57.8 ,46.6 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 18:00,53.1 ,39.4 ,41.7 ,53.1 ,43.0 ,42.9 ,44.2 ,57.8 ,46.6 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 19:00,53.1 ,39.4 ,41.8 ,53.1 ,43.0 ,42.9 ,44.2 ,57.9 ,46.6 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 20:00,53.1 ,39.6 ,41.9 ,53.2 ,43.1 ,43.0 ,44.3 ,57.9 ,46.6 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 21:00,53.1 ,39.6 ,41.8 ,53.2 ,43.1 ,43.0 ,44.3 ,57.9 ,46.6 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 22:00,53.1 ,39.6 ,41.8 ,53.2 ,43.1 ,43.0 ,44.4 ,57.9 ,46.6 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/21 23:00,53.1 ,39.5 ,41.9 ,53.2 ,43.1 ,42.9 ,44.4 ,57.9 ,46.6 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/22 0:00,53.2 ,39.6 ,42.0 ,53.3 ,43.2 ,43.0 ,44.4 ,57.9 ,46.7 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/22 1:00,53.1 ,39.6 ,42.0 ,53.3 ,43.2 ,43.2 ,44.4 ,57.9 ,46.7 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/22 2:00,53.2 ,39.6 ,42.1 ,53.2 ,43.0 ,43.2 ,44.4 ,57.9 ,46.6 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/22 3:00,53.1 ,39.5 ,41.9 ,53.3 ,43.0 ,43.0 ,44.4 ,57.9 ,46.7 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/22 4:00,53.1 ,39.6 ,41.9 ,53.3 ,43.1 ,43.2 ,44.4 ,57.9 ,46.7 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/22 5:00,53.2 ,39.6 ,42.0 ,53.3 ,43.1 ,43.2 ,44.4 ,57.9 ,46.7 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/22 6:00,53.2 ,39.5 ,41.9 ,53.3 ,43.2 ,43.2 ,44.5 ,58.0 ,46.7 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/22 7:00,53.3 ,39.6 ,42.0 ,53.3 ,43.2 ,43.3 ,44.5 ,58.0 ,46.7 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/22 8:00,53.3 ,39.7 ,42.0 ,53.3 ,43.3 ,43.4 ,44.4 ,58.0 ,46.7 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/22 9:00,53.3 ,39.6 ,42.0 ,53.3 ,43.3 ,43.2 ,44.5 ,58.0 ,46.7 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/22 10:00,53.3 ,39.6 ,42.0 ,53.3 ,43.3 ,43.4 ,44.5 ,58.0 ,46.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/22 11:00,53.1 ,39.5 ,41.8 ,53.3 ,43.3 ,43.4 ,44.4 ,58.0 ,46.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/22 12:00,53.1 ,39.5 ,41.7 ,53.3 ,43.3 ,43.4 ,44.5 ,58.0 ,46.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/22 13:00,53.2 ,39.5 ,41.8 ,53.4 ,43.3 ,43.4 ,44.6 ,58.0 ,46.8 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/22 14:00,53.2 ,39.5 ,41.8 ,53.4 ,43.3 ,43.2 ,44.6 ,58.1 ,46.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/22 15:00,53.2 ,39.5 ,41.7 ,53.4 ,43.2 ,43.2 ,44.5 ,58.1 ,46.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/22 16:00,53.2 ,39.5 ,41.7 ,53.4 ,43.3 ,43.3 ,44.7 ,58.1 ,46.8 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/22 17:00,53.2 ,39.5 ,41.7 ,53.4 ,43.2 ,43.3 ,44.6 ,58.1 ,46.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/22 18:00,53.2 ,39.5 ,41.7 ,53.3 ,43.2 ,43.4 ,44.6 ,58.1 ,46.8 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/22 19:00,53.3 ,39.6 ,41.8 ,53.3 ,43.3 ,43.4 ,44.6 ,58.1 ,46.8 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/22 20:00,53.3 ,39.5 ,41.7 ,53.3 ,43.3 ,43.4 ,44.8 ,58.2 ,46.9 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/22 21:00,53.3 ,39.6 ,41.7 ,53.4 ,43.4 ,43.4 ,44.8 ,58.2 ,46.9 ,2.6 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/22 22:00,53.3 ,39.6 ,41.7 ,53.4 ,43.3 ,43.4 ,44.9 ,58.2 ,46.9 ,2.6 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/22 23:00,53.3 ,39.6 ,41.8 ,53.4 ,43.3 ,43.3 ,44.8 ,58.2 ,46.9 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/23 0:00,53.4 ,39.7 ,41.8 ,53.4 ,43.4 ,43.3 ,44.8 ,58.2 ,46.9 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 1:00,53.4 ,39.7 ,41.8 ,53.4 ,43.3 ,43.4 ,44.8 ,58.3 ,46.9 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 2:00,53.4 ,39.7 ,41.8 ,53.4 ,43.4 ,43.5 ,44.8 ,58.2 ,46.9 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/23 3:00,53.4 ,39.7 ,41.8 ,53.4 ,43.3 ,43.5 ,44.8 ,58.2 ,46.9 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 4:00,53.4 ,39.6 ,41.8 ,53.4 ,43.4 ,43.6 ,44.8 ,58.3 ,47.0 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 5:00,53.4 ,39.7 ,41.8 ,53.4 ,43.5 ,43.7 ,44.8 ,58.3 ,47.0 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 6:00,53.4 ,39.7 ,41.8 ,53.5 ,43.5 ,43.7 ,44.8 ,58.3 ,47.0 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 7:00,53.5 ,39.7 ,41.8 ,53.5 ,43.6 ,43.7 ,44.8 ,58.3 ,47.0 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/23 8:00,53.5 ,39.7 ,41.8 ,53.5 ,43.6 ,43.6 ,44.6 ,58.3 ,47.0 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/23 9:00,53.5 ,39.8 ,41.8 ,53.5 ,43.6 ,43.7 ,44.6 ,58.3 ,47.0 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/23 10:00,53.5 ,39.9 ,41.8 ,53.5 ,43.6 ,43.5 ,44.6 ,58.3 ,47.0 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 11:00,53.6 ,39.9 ,41.9 ,53.5 ,43.6 ,43.6 ,44.6 ,58.3 ,47.0 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/23 12:00,53.6 ,40.1 ,42.1 ,53.6 ,43.8 ,43.8 ,45.1 ,58.3 ,47.0 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 13:00,53.6 ,40.1 ,42.1 ,53.6 ,43.9 ,43.8 ,45.1 ,58.4 ,47.0 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 14:00,53.6 ,40.0 ,42.1 ,53.6 ,43.9 ,43.9 ,45.1 ,58.4 ,47.0 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/23 15:00,53.7 ,40.0 ,42.1 ,53.6 ,43.7 ,43.8 ,45.2 ,58.4 ,47.0 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 16:00,53.7 ,40.1 ,42.1 ,53.6 ,43.7 ,43.8 ,45.2 ,58.4 ,47.0 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/23 17:00,53.7 ,40.1 ,42.1 ,53.6 ,43.6 ,44.0 ,45.2 ,58.4 ,47.1 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 18:00,53.7 ,40.1 ,42.1 ,53.6 ,43.7 ,43.9 ,45.2 ,58.5 ,47.1 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 19:00,53.7 ,40.1 ,42.1 ,53.6 ,43.7 ,43.9 ,45.2 ,58.5 ,47.1 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 20:00,53.8 ,40.1 ,42.1 ,53.7 ,43.7 ,43.9 ,45.2 ,58.5 ,47.1 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 21:00,53.8 ,40.1 ,42.2 ,53.7 ,43.7 ,43.9 ,45.3 ,58.5 ,47.1 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 22:00,53.8 ,40.1 ,42.1 ,53.7 ,43.7 ,43.8 ,45.3 ,58.5 ,47.1 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/23 23:00,53.8 ,40.2 ,42.2 ,53.9 ,43.8 ,43.9 ,45.2 ,58.5 ,47.1 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 0:00,53.9 ,40.3 ,42.2 ,53.8 ,43.8 ,43.9 ,45.3 ,58.5 ,47.1 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 1:00,53.9 ,40.3 ,42.2 ,53.8 ,43.9 ,43.9 ,45.3 ,58.5 ,47.1 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 2:00,53.9 ,40.3 ,42.2 ,53.8 ,43.9 ,44.1 ,45.4 ,58.6 ,47.1 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 3:00,53.9 ,40.3 ,42.3 ,53.9 ,43.9 ,44.1 ,45.3 ,58.5 ,47.1 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 4:00,53.9 ,40.4 ,42.3 ,53.8 ,43.9 ,44.2 ,45.3 ,58.6 ,47.2 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 5:00,53.9 ,40.4 ,42.3 ,53.7 ,43.9 ,44.3 ,45.3 ,58.6 ,47.2 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/24 6:00,53.9 ,40.3 ,42.3 ,53.8 ,44.1 ,44.3 ,45.3 ,58.6 ,47.2 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/24 7:00,54.0 ,40.4 ,42.3 ,53.8 ,44.0 ,44.4 ,45.3 ,58.5 ,47.1 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 8:00,54.0 ,40.4 ,42.3 ,53.8 ,44.2 ,44.5 ,45.3 ,58.6 ,47.1 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/24 9:00,54.0 ,40.4 ,42.2 ,53.8 ,44.1 ,44.4 ,45.3 ,58.7 ,47.2 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/24 10:00,54.0 ,40.4 ,42.3 ,53.8 ,44.2 ,44.4 ,45.3 ,58.6 ,47.2 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 11:00,54.0 ,40.5 ,42.3 ,53.8 ,44.2 ,44.6 ,45.3 ,58.6 ,47.2 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/24 12:00,54.1 ,40.6 ,42.3 ,53.8 ,44.1 ,44.5 ,45.3 ,58.7 ,47.2 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 13:00,54.1 ,40.6 ,42.3 ,53.8 ,44.3 ,44.5 ,45.3 ,58.7 ,47.2 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 14:00,54.1 ,40.6 ,42.3 ,53.8 ,44.4 ,44.5 ,45.3 ,58.7 ,47.3 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/24 15:00,54.1 ,40.6 ,42.3 ,53.8 ,44.2 ,44.5 ,45.3 ,58.7 ,47.3 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 16:00,54.1 ,40.6 ,42.3 ,53.8 ,44.1 ,44.5 ,44.7 ,58.7 ,47.3 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/24 17:00,54.1 ,40.5 ,42.1 ,53.7 ,44.1 ,44.4 ,44.8 ,58.7 ,47.3 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 18:00,54.0 ,40.6 ,42.2 ,53.8 ,44.1 ,44.3 ,44.8 ,58.8 ,47.3 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/24 19:00,54.1 ,40.6 ,42.1 ,53.8 ,44.1 ,44.4 ,44.9 ,58.8 ,47.4 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/24 20:00,54.1 ,40.6 ,42.2 ,53.8 ,44.3 ,44.5 ,44.9 ,58.8 ,47.4 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 21:00,54.2 ,40.6 ,42.2 ,53.8 ,44.1 ,44.4 ,45.1 ,58.8 ,47.4 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 22:00,54.2 ,40.6 ,42.2 ,53.8 ,44.2 ,44.4 ,45.2 ,58.8 ,47.4 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/24 23:00,54.2 ,40.7 ,42.3 ,53.8 ,44.2 ,44.4 ,45.1 ,58.8 ,47.5 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 0:00,54.2 ,40.7 ,42.3 ,53.9 ,44.2 ,44.4 ,45.2 ,58.8 ,47.4 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 1:00,54.2 ,40.8 ,42.3 ,53.8 ,44.3 ,44.4 ,45.3 ,58.8 ,47.4 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 2:00,54.2 ,40.8 ,42.4 ,53.8 ,44.2 ,44.4 ,45.2 ,58.9 ,47.4 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 3:00,54.2 ,40.8 ,42.3 ,53.8 ,44.3 ,44.5 ,45.2 ,58.8 ,47.5 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 4:00,54.2 ,40.8 ,42.3 ,53.8 ,44.3 ,44.4 ,45.1 ,58.8 ,47.5 ,2.6 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 5:00,54.2 ,40.8 ,42.4 ,53.8 ,44.3 ,44.5 ,45.1 ,58.8 ,47.5 ,2.6 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/25 6:00,54.2 ,40.8 ,42.3 ,53.8 ,44.3 ,44.6 ,45.1 ,58.9 ,47.5 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/25 7:00,54.2 ,40.8 ,42.4 ,53.9 ,44.4 ,44.6 ,45.1 ,58.9 ,47.5 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/25 8:00,54.3 ,40.8 ,42.4 ,53.9 ,44.5 ,44.6 ,45.1 ,58.9 ,47.5 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 9:00,54.3 ,41.0 ,42.4 ,53.9 ,44.4 ,44.7 ,45.1 ,58.9 ,47.5 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 10:00,54.3 ,41.0 ,42.4 ,54.0 ,44.4 ,44.6 ,45.1 ,58.9 ,47.5 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 11:00,54.3 ,40.9 ,42.4 ,53.9 ,44.4 ,44.7 ,45.1 ,58.9 ,47.5 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 12:00,54.3 ,40.9 ,42.3 ,54.0 ,44.4 ,44.7 ,45.0 ,58.9 ,47.5 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/25 13:00,54.3 ,40.9 ,42.3 ,53.9 ,44.4 ,44.7 ,45.0 ,58.9 ,47.5 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 14:00,54.3 ,41.0 ,42.4 ,54.0 ,44.4 ,44.7 ,45.1 ,58.9 ,47.5 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 15:00,54.3 ,41.0 ,42.4 ,54.0 ,44.5 ,44.7 ,45.1 ,59.0 ,47.6 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 16:00,54.3 ,40.9 ,42.4 ,54.0 ,44.5 ,44.8 ,45.1 ,59.0 ,47.6 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 17:00,54.4 ,40.9 ,42.4 ,54.0 ,44.5 ,44.7 ,45.2 ,59.0 ,47.6 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 18:00,54.4 ,40.9 ,42.4 ,54.0 ,44.4 ,44.6 ,45.3 ,59.0 ,47.6 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/25 19:00,54.4 ,40.8 ,42.4 ,54.0 ,44.5 ,44.6 ,45.3 ,59.1 ,47.6 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 20:00,54.3 ,40.8 ,42.4 ,54.0 ,44.4 ,44.6 ,45.3 ,59.1 ,47.6 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/25 21:00,54.2 ,40.7 ,42.3 ,54.0 ,44.5 ,44.6 ,45.3 ,59.1 ,47.6 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 22:00,54.4 ,40.9 ,42.5 ,54.1 ,44.5 ,44.6 ,45.3 ,59.1 ,47.7 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/25 23:00,54.4 ,41.0 ,42.6 ,54.1 ,44.5 ,44.6 ,45.3 ,59.0 ,47.7 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/26 0:00,54.4 ,41.0 ,42.6 ,54.1 ,44.6 ,44.6 ,45.3 ,59.0 ,47.7 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/26 1:00,54.4 ,41.1 ,42.6 ,54.1 ,44.6 ,44.6 ,45.2 ,59.1 ,47.7 ,2.5 ,4.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/8/26 2:00,54.4 ,41.0 ,42.6 ,54.1 ,44.4 ,44.7 ,45.3 ,59.1 ,47.7 ,2.5 ,4.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/8/26 3:00,54.5 ,41.1 ,42.6 ,54.1 ,44.7 ,44.7 ,45.3 ,59.1 ,47.7 ,2.5 ,4.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/8/26 4:00,54.5 ,41.0 ,42.6 ,54.2 ,44.7 ,44.8 ,45.2 ,59.2 ,47.7 ,2.5 ,4.3 ,�m�c,3.5E-01,�m�c,3.4E-01,""
2012/8/26 5:00,54.5 ,41.0 ,42.5 ,54.1 ,44.6 ,44.8 ,45.2 ,59.2 ,47.7 ,2.5 ,4.3 ,�m�c,3.5E-01,�m�c,3.4E-01,""
2012/8/26 6:00,54.6 ,41.0 ,42.4 ,54.2 ,44.6 ,44.8 ,45.0 ,59.2 ,47.7 ,2.5 ,4.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/8/26 7:00,54.6 ,40.9 ,42.4 ,54.2 ,44.6 ,44.8 ,44.9 ,59.3 ,47.7 ,2.5 ,4.3 ,�m�c,3.5E-01,�m�c,3.4E-01,""
2012/8/26 8:00,54.4 ,40.6 ,42.4 ,54.2 ,44.7 ,44.6 ,44.9 ,59.3 ,47.7 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/26 9:00,54.4 ,40.6 ,42.4 ,54.2 ,44.5 ,44.5 ,45.1 ,59.3 ,47.8 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/26 10:00,54.3 ,40.5 ,42.4 ,54.2 ,44.5 ,44.4 ,45.1 ,59.3 ,47.8 ,2.5 ,4.3 ,�m�c,3.5E-01,ND,3.4E-01,""
2012/8/26 11:00,54.4 ,40.7 ,42.4 ,54.2 ,44.4 ,44.4 ,45.1 ,59.4 ,47.8 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/26 12:00,54.3 ,40.7 ,42.4 ,54.2 ,44.4 ,44.4 ,45.1 ,59.3 ,47.8 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/26 13:00,54.4 ,40.6 ,42.4 ,54.3 ,45.8 ,44.6 ,45.2 ,59.3 ,47.8 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/26 14:00,54.3 ,40.5 ,42.4 ,54.2 ,44.6 ,44.6 ,45.2 ,59.3 ,47.8 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/26 15:00,54.4 ,40.6 ,42.5 ,54.2 ,44.7 ,44.7 ,45.2 ,59.3 ,47.8 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/26 16:00,54.5 ,40.9 ,42.6 ,54.2 ,44.7 ,44.9 ,45.3 ,59.4 ,47.9 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/26 17:00,54.7 ,41.1 ,42.6 ,54.3 ,44.8 ,44.8 ,45.3 ,59.4 ,47.9 ,2.5 ,4.3 ,�m�c,3.5E-01,�m�c,3.4E-01,""
2012/8/26 18:00,54.7 ,41.3 ,42.7 ,54.3 ,44.8 ,44.8 ,45.3 ,59.4 ,47.9 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/26 19:00,54.7 ,41.3 ,42.7 ,54.3 ,45.2 ,44.7 ,45.4 ,59.4 ,47.9 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/26 20:00,54.7 ,41.4 ,42.7 ,54.3 ,44.8 ,45.1 ,45.4 ,59.4 ,48.0 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/26 21:00,54.7 ,41.4 ,42.7 ,54.3 ,44.9 ,44.9 ,45.5 ,59.4 ,48.0 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/26 22:00,54.8 ,41.4 ,42.8 ,54.4 ,44.9 ,44.8 ,45.5 ,59.4 ,48.0 ,2.5 ,4.3 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2012/8/26 23:00,54.8 ,41.5 ,42.8 ,54.4 ,44.9 ,44.9 ,45.5 ,59.4 ,48.0 ,2.5 ,4.3 ,�m�c,3.5E-01,�m�c,3.4E-01,""
2012/8/27 0:00,54.8 ,41.5 ,42.8 ,54.4 ,45.0 ,44.9 ,45.5 ,59.4 ,48.0 ,2.5 ,4.3 ,�m�c,3.5E-01,�m�c,3.4E-01,""
2012/8/27 1:00,54.8 ,41.5 ,42.9 ,54.4 ,45.1 ,45.1 ,45.6 ,59.4 ,48.0 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/27 2:00,54.8 ,41.5 ,42.9 ,54.4 ,45.1 ,45.2 ,45.6 ,59.4 ,48.0 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/27 3:00,54.9 ,41.7 ,43.0 ,54.4 ,45.2 ,45.1 ,45.6 ,59.4 ,48.0 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/27 4:00,54.9 ,41.7 ,43.0 ,54.4 ,45.2 ,45.0 ,45.6 ,59.4 ,48.0 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/27 5:00,54.9 ,41.7 ,43.0 ,54.4 ,45.2 ,45.0 ,45.7 ,59.4 ,48.0 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/27 6:00,54.9 ,41.7 ,43.0 ,54.6 ,45.2 ,45.1 ,45.7 ,59.4 ,48.1 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/27 7:00,54.9 ,41.7 ,43.1 ,54.5 ,45.6 ,45.1 ,45.7 ,59.4 ,48.0 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/27 8:00,55.0 ,41.7 ,43.1 ,54.5 ,45.3 ,45.3 ,45.7 ,59.4 ,48.0 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/27 9:00,54.9 ,41.7 ,43.0 ,54.5 ,45.2 ,45.3 ,45.8 ,59.4 ,48.1 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/27 10:00,55.0 ,41.8 ,43.2 ,54.6 ,45.3 ,45.3 ,45.7 ,59.5 ,48.0 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/27 11:00,55.0 ,41.8 ,43.2 ,54.6 ,45.3 ,45.3 ,45.6 ,59.5 ,48.1 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/27 12:00,55.0 ,41.7 ,43.1 ,54.6 ,45.3 ,45.5 ,45.6 ,59.5 ,48.0 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/27 13:00,55.0 ,41.8 ,43.2 ,54.6 ,45.3 ,45.6 ,45.7 ,59.5 ,48.0 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/27 14:00,55.0 ,41.8 ,43.2 ,54.6 ,45.3 ,45.5 ,45.6 ,59.5 ,48.1 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/27 15:00,55.0 ,41.8 ,43.2 ,54.6 ,45.4 ,45.6 ,45.7 ,59.5 ,48.1 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/27 16:00,55.0 ,41.8 ,43.1 ,54.6 ,45.4 ,45.5 ,45.8 ,59.6 ,48.1 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/27 17:00,55.0 ,41.8 ,43.2 ,54.6 ,45.4 ,45.5 ,45.8 ,59.6 ,48.1 ,2.5 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/27 18:00,55.0 ,41.8 ,43.1 ,54.6 ,45.4 ,45.7 ,45.8 ,59.6 ,48.1 ,2.5 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/27 19:00,55.0 ,41.7 ,43.2 ,54.6 ,45.3 ,45.6 ,45.9 ,59.6 ,48.1 ,2.5 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/27 20:00,55.0 ,41.8 ,43.2 ,54.6 ,45.5 ,45.7 ,46.0 ,59.6 ,48.1 ,2.5 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/27 21:00,55.0 ,41.9 ,43.2 ,54.6 ,45.6 ,45.7 ,46.1 ,59.6 ,48.2 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/27 22:00,54.9 ,41.9 ,43.3 ,54.6 ,45.6 ,45.7 ,46.1 ,59.6 ,48.2 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/27 23:00,55.0 ,41.9 ,43.3 ,54.7 ,45.7 ,45.7 ,46.1 ,59.6 ,48.2 ,2.5 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/28 0:00,55.0 ,42.0 ,43.4 ,54.7 ,46.1 ,45.8 ,46.2 ,59.6 ,48.2 ,2.5 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/28 1:00,55.0 ,42.1 ,43.4 ,54.7 ,46.3 ,45.8 ,46.2 ,59.5 ,48.2 ,2.5 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/28 2:00,55.1 ,42.1 ,43.5 ,54.7 ,45.7 ,45.9 ,46.1 ,59.5 ,48.2 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 3:00,55.1 ,42.1 ,43.5 ,54.8 ,45.7 ,45.9 ,46.1 ,59.6 ,48.2 ,2.5 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/28 4:00,55.0 ,42.0 ,43.5 ,54.7 ,45.7 ,45.9 ,46.1 ,59.6 ,48.2 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 5:00,55.1 ,42.1 ,43.6 ,54.7 ,45.7 ,46.1 ,46.2 ,59.6 ,48.2 ,2.5 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/28 6:00,55.1 ,42.1 ,43.6 ,54.7 ,45.8 ,46.0 ,46.2 ,59.5 ,48.2 ,2.5 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/28 7:00,55.0 ,42.1 ,43.5 ,54.8 ,45.9 ,46.0 ,46.1 ,59.6 ,48.2 ,2.5 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/28 8:00,55.1 ,42.1 ,43.6 ,54.8 ,46.0 ,45.9 ,46.2 ,59.6 ,48.2 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 9:00,55.1 ,42.1 ,43.6 ,54.8 ,45.8 ,45.9 ,46.1 ,59.6 ,48.2 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 10:00,55.1 ,42.1 ,43.6 ,54.8 ,45.8 ,45.9 ,46.1 ,59.6 ,48.3 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 11:00,55.1 ,42.1 ,43.6 ,54.8 ,45.8 ,45.9 ,46.1 ,59.7 ,48.2 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 12:00,55.2 ,42.1 ,43.7 ,54.8 ,45.8 ,45.9 ,46.1 ,59.6 ,48.3 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 13:00,55.1 ,42.1 ,43.7 ,54.8 ,45.9 ,45.9 ,46.1 ,59.6 ,48.2 ,2.5 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/28 14:00,55.2 ,42.0 ,43.7 ,54.8 ,45.8 ,45.9 ,46.1 ,59.7 ,48.2 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 15:00,55.1 ,41.9 ,43.6 ,54.8 ,45.8 ,45.9 ,46.2 ,59.7 ,48.2 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 16:00,55.2 ,42.1 ,43.8 ,54.8 ,45.8 ,46.0 ,46.2 ,59.7 ,48.2 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 17:00,55.3 ,42.1 ,43.8 ,54.8 ,46.1 ,45.9 ,46.1 ,59.7 ,48.2 ,2.5 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/28 18:00,55.3 ,42.1 ,43.8 ,54.8 ,46.0 ,45.9 ,46.2 ,59.7 ,48.3 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 19:00,55.3 ,42.2 ,43.9 ,54.8 ,45.8 ,46.0 ,46.3 ,59.6 ,48.3 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 20:00,55.4 ,42.3 ,43.9 ,54.8 ,45.8 ,46.0 ,46.3 ,59.7 ,48.3 ,2.5 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 21:00,55.3 ,42.3 ,44.0 ,54.9 ,45.9 ,46.0 ,46.5 ,59.7 ,48.3 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 22:00,55.4 ,42.4 ,44.0 ,54.9 ,45.8 ,46.0 ,46.4 ,59.7 ,48.3 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/28 23:00,55.4 ,42.4 ,44.1 ,54.9 ,45.9 ,46.0 ,46.4 ,59.7 ,48.3 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/29 0:00,55.4 ,42.4 ,44.1 ,54.9 ,46.0 ,46.1 ,46.4 ,59.7 ,48.3 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/29 1:00,55.4 ,42.5 ,44.2 ,54.9 ,46.0 ,46.3 ,46.4 ,59.7 ,48.3 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/29 2:00,55.4 ,42.5 ,44.2 ,54.9 ,46.0 ,46.3 ,46.5 ,59.7 ,48.3 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/29 3:00,55.4 ,42.5 ,44.3 ,55.0 ,46.0 ,46.4 ,46.3 ,59.7 ,48.3 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/29 4:00,55.4 ,42.4 ,44.3 ,55.0 ,46.1 ,46.4 ,46.4 ,59.7 ,48.4 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/29 5:00,55.4 ,42.6 ,44.4 ,55.0 ,46.1 ,46.3 ,46.4 ,59.7 ,48.4 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/29 6:00,55.4 ,42.5 ,44.4 ,55.1 ,46.2 ,46.4 ,46.6 ,59.7 ,48.4 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/29 7:00,55.5 ,42.5 ,44.4 ,55.0 ,46.0 ,46.3 ,46.4 ,59.7 ,48.4 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/29 8:00,55.5 ,42.4 ,44.4 ,55.0 ,45.9 ,46.3 ,46.4 ,59.8 ,48.4 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/29 9:00,55.5 ,42.4 ,44.4 ,55.0 ,45.9 ,46.5 ,46.4 ,59.8 ,48.4 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/29 10:00,55.5 ,42.5 ,44.5 ,55.1 ,46.0 ,46.4 ,46.4 ,59.8 ,48.4 ,2.5 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/29 11:00,55.5 ,42.5 ,44.5 ,55.0 ,46.0 ,46.5 ,46.4 ,59.7 ,48.4 ,2.5 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/29 12:00,55.5 ,42.5 ,44.2 ,55.1 ,45.8 ,46.4 ,46.4 ,59.8 ,48.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/29 13:00,55.5 ,42.6 ,44.2 ,55.1 ,45.9 ,46.5 ,46.4 ,59.8 ,48.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/29 14:00,55.5 ,42.6 ,44.2 ,55.1 ,46.0 ,46.4 ,46.5 ,59.8 ,48.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/29 15:00,55.5 ,42.6 ,44.2 ,55.1 ,46.1 ,46.5 ,46.6 ,59.8 ,48.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/29 16:00,55.6 ,42.7 ,44.4 ,55.1 ,46.1 ,46.4 ,46.6 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/29 17:00,55.6 ,42.8 ,44.5 ,55.2 ,46.2 ,46.6 ,46.8 ,59.8 ,48.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/29 18:00,55.6 ,42.8 ,44.4 ,55.2 ,46.3 ,46.7 ,46.8 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/29 19:00,55.6 ,42.8 ,44.5 ,55.2 ,46.5 ,47.0 ,46.8 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/29 20:00,55.6 ,42.9 ,44.6 ,55.3 ,46.5 ,47.0 ,46.9 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/29 21:00,55.6 ,42.8 ,44.7 ,55.3 ,46.9 ,47.3 ,46.8 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/29 22:00,55.6 ,42.9 ,44.8 ,55.3 ,46.6 ,47.3 ,46.7 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/29 23:00,55.7 ,43.0 ,44.9 ,55.2 ,46.6 ,47.3 ,46.8 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/30 0:00,55.6 ,42.9 ,44.8 ,55.2 ,46.7 ,47.4 ,46.7 ,59.6 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/30 1:00,55.7 ,43.1 ,44.9 ,55.3 ,46.8 ,47.4 ,46.8 ,59.6 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/30 2:00,55.7 ,43.1 ,45.0 ,55.2 ,46.8 ,47.3 ,46.9 ,59.6 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/30 3:00,55.7 ,43.2 ,45.0 ,55.3 ,46.8 ,47.2 ,47.0 ,59.6 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/30 4:00,55.7 ,43.2 ,45.0 ,55.3 ,46.9 ,47.3 ,47.0 ,59.6 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/30 5:00,55.8 ,43.2 ,45.0 ,55.3 ,46.9 ,47.4 ,47.0 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/30 6:00,55.8 ,43.2 ,45.0 ,55.3 ,47.0 ,47.4 ,47.0 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/30 7:00,55.7 ,43.2 ,45.0 ,55.3 ,47.0 ,47.6 ,46.8 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/30 8:00,55.8 ,43.3 ,45.0 ,55.3 ,47.0 ,47.5 ,46.8 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/30 9:00,55.8 ,43.3 ,45.0 ,55.3 ,47.0 ,47.2 ,46.8 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.5E-01,""
2012/8/30 10:00,55.8 ,43.3 ,45.0 ,55.3 ,47.2 ,47.4 ,47.1 ,59.7 ,48.5 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/30 11:00,55.8 ,43.4 ,45.1 ,55.3 ,46.8 ,47.2 ,46.7 ,59.6 ,48.3 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/30 12:00,56.1 ,43.5 ,45.1 ,55.2 ,47.2 ,47.2 ,46.9 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/30 13:00,55.8 ,43.4 ,45.2 ,55.2 ,46.9 ,47.3 ,46.8 ,59.6 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/30 14:00,55.9 ,43.5 ,45.3 ,55.3 ,47.0 ,47.3 ,46.8 ,59.6 ,48.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/30 15:00,55.9 ,43.4 ,45.2 ,55.3 ,47.0 ,47.3 ,46.8 ,59.6 ,48.4 ,1.5 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/30 16:00,55.9 ,43.5 ,45.2 ,55.3 ,47.4 ,47.3 ,46.8 ,59.7 ,48.4 ,2.5 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/30 17:00,55.9 ,43.5 ,45.2 ,55.3 ,47.0 ,47.3 ,46.8 ,59.6 ,48.4 ,2.3 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/30 18:00,56.0 ,43.4 ,45.2 ,55.3 ,47.0 ,47.4 ,46.8 ,59.7 ,48.4 ,1.9 ,3.8 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/30 19:00,56.0 ,43.5 ,45.1 ,55.3 ,47.0 ,47.6 ,46.7 ,59.7 ,48.4 ,2.1 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/30 20:00,56.0 ,43.5 ,45.2 ,55.3 ,47.0 ,47.4 ,46.7 ,59.7 ,48.4 ,1.8 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/30 21:00,56.0 ,43.4 ,45.1 ,55.3 ,46.9 ,47.3 ,46.6 ,59.7 ,48.4 ,1.7 ,3.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/30 22:00,56.0 ,43.4 ,45.1 ,55.3 ,46.8 ,47.3 ,46.5 ,59.8 ,48.4 ,1.5 ,3.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/30 23:00,56.0 ,43.2 ,44.9 ,55.2 ,46.7 ,47.5 ,46.3 ,59.8 ,48.4 ,2.4 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/31 0:00,56.0 ,43.2 ,44.8 ,55.3 ,46.8 ,47.3 ,46.2 ,59.8 ,48.5 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/31 1:00,56.0 ,43.3 ,45.2 ,55.2 ,47.0 ,47.3 ,46.4 ,59.8 ,48.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/31 2:00,56.0 ,43.2 ,45.0 ,55.2 ,46.9 ,47.4 ,46.3 ,59.7 ,48.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/31 3:00,55.9 ,43.1 ,45.0 ,55.2 ,46.5 ,47.1 ,46.1 ,59.7 ,48.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/31 4:00,55.9 ,43.0 ,45.2 ,55.2 ,46.6 ,47.3 ,46.2 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/31 5:00,56.0 ,43.1 ,45.2 ,55.3 ,46.7 ,47.3 ,46.3 ,59.7 ,48.4 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/31 6:00,56.0 ,43.0 ,45.2 ,55.2 ,46.7 ,47.3 ,46.2 ,59.8 ,48.4 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/31 7:00,55.9 ,43.0 ,45.2 ,55.2 ,46.8 ,47.3 ,46.2 ,59.7 ,48.4 ,2.3 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/31 8:00,55.9 ,43.0 ,45.2 ,55.2 ,46.8 ,47.3 ,46.2 ,59.7 ,48.4 ,2.4 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/31 9:00,55.9 ,43.1 ,45.1 ,55.2 ,46.8 ,47.3 ,46.2 ,59.7 ,48.4 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/31 10:00,55.9 ,43.0 ,45.2 ,55.2 ,46.5 ,47.2 ,46.1 ,59.7 ,48.4 ,2.3 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/31 11:00,55.9 ,43.0 ,45.3 ,55.2 ,46.6 ,47.4 ,46.1 ,59.7 ,48.4 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/31 12:00,55.8 ,43.0 ,45.1 ,55.1 ,46.6 ,47.3 ,46.0 ,59.7 ,48.4 ,2.7 ,4.4 ,3.8E-01,3.4E-01,ND,3.4E-01,""
2012/8/31 13:00,55.8 ,43.0 ,45.3 ,55.1 ,46.6 ,47.3 ,46.0 ,59.7 ,48.4 ,2.7 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/31 14:00,55.9 ,43.0 ,45.3 ,55.1 ,46.5 ,47.3 ,46.0 ,59.7 ,48.3 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/31 15:00,55.8 ,43.0 ,45.3 ,55.1 ,46.5 ,47.3 ,46.0 ,59.7 ,48.3 ,2.4 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/31 16:00,55.9 ,43.0 ,45.2 ,55.1 ,46.5 ,47.3 ,45.9 ,59.7 ,48.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/31 17:00,55.8 ,42.9 ,45.1 ,55.1 ,46.5 ,47.2 ,45.9 ,59.8 ,48.3 ,2.2 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/31 18:00,55.7 ,42.8 ,44.8 ,55.1 ,46.4 ,47.3 ,45.9 ,59.7 ,48.3 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/31 19:00,55.8 ,42.8 ,45.0 ,55.0 ,46.5 ,47.3 ,45.8 ,59.7 ,48.3 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/31 20:00,55.8 ,42.8 ,44.9 ,55.1 ,46.4 ,47.1 ,45.7 ,59.7 ,48.2 ,2.1 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/31 21:00,55.8 ,42.8 ,44.9 ,54.9 ,46.3 ,47.0 ,45.6 ,59.7 ,48.2 ,1.9 ,4.8 ,ND,3.5E-01,ND,3.4E-01,""
2012/8/31 22:00,55.8 ,42.7 ,44.8 ,55.0 ,46.2 ,46.9 ,45.5 ,59.8 ,48.2 ,1.8 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/8/31 23:00,55.8 ,42.5 ,45.0 ,54.9 ,46.2 ,46.8 ,45.5 ,59.8 ,48.2 ,2.2 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/1 0:00,55.8 ,42.5 ,44.9 ,54.9 ,46.1 ,46.7 ,45.5 ,59.8 ,48.2 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 1:00,55.7 ,42.6 ,44.8 ,54.9 ,46.1 ,46.7 ,45.5 ,59.8 ,48.2 ,2.0 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 2:00,55.8 ,42.5 ,44.8 ,54.9 ,46.0 ,46.7 ,45.4 ,59.7 ,48.1 ,2.6 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/1 3:00,55.7 ,42.5 ,44.8 ,54.8 ,46.0 ,46.8 ,45.4 ,59.7 ,48.1 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/1 4:00,55.7 ,42.6 ,44.8 ,54.7 ,45.8 ,47.0 ,45.3 ,59.7 ,48.1 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 5:00,55.8 ,42.9 ,44.8 ,54.7 ,45.8 ,46.7 ,45.3 ,59.6 ,48.1 ,2.3 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/1 6:00,55.7 ,42.9 ,44.6 ,54.7 ,45.8 ,46.7 ,45.2 ,59.6 ,48.0 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 7:00,55.7 ,42.9 ,44.5 ,54.7 ,45.7 ,46.7 ,45.3 ,59.5 ,48.0 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 8:00,55.7 ,42.8 ,44.6 ,54.7 ,45.7 ,46.7 ,45.3 ,59.6 ,48.0 ,2.2 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 9:00,55.7 ,42.8 ,44.6 ,54.7 ,45.7 ,46.6 ,45.2 ,59.6 ,48.0 ,2.2 ,4.0 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/1 10:00,55.6 ,42.8 ,44.6 ,54.7 ,45.7 ,46.7 ,45.2 ,59.5 ,48.0 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 11:00,55.6 ,42.8 ,44.6 ,54.6 ,45.7 ,46.6 ,45.3 ,59.5 ,48.0 ,2.4 ,4.4 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/1 12:00,55.6 ,42.8 ,44.6 ,54.6 ,45.8 ,46.7 ,45.4 ,59.5 ,48.0 ,2.2 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/1 13:00,55.6 ,42.7 ,44.8 ,54.6 ,45.7 ,46.7 ,45.3 ,59.4 ,48.0 ,2.2 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 14:00,55.5 ,42.8 ,44.5 ,54.6 ,45.7 ,46.7 ,45.3 ,59.4 ,47.9 ,2.1 ,4.1 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/1 15:00,55.4 ,42.6 ,44.6 ,54.6 ,45.6 ,46.8 ,45.3 ,59.4 ,47.9 ,2.4 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/1 16:00,55.4 ,42.5 ,44.6 ,54.5 ,45.6 ,46.6 ,45.1 ,59.4 ,48.0 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 17:00,55.3 ,42.3 ,44.6 ,54.5 ,45.7 ,46.7 ,45.1 ,59.4 ,48.0 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 18:00,55.3 ,42.5 ,44.6 ,54.6 ,45.6 ,46.7 ,45.1 ,59.4 ,48.0 ,2.2 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 19:00,55.3 ,42.4 ,44.6 ,54.5 ,45.5 ,46.9 ,45.1 ,59.4 ,48.0 ,2.2 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 20:00,55.3 ,42.4 ,44.6 ,54.4 ,45.5 ,46.6 ,45.1 ,59.4 ,47.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 21:00,55.3 ,42.4 ,44.5 ,54.4 ,45.5 ,46.7 ,45.1 ,59.3 ,47.9 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 22:00,55.3 ,42.3 ,44.6 ,54.4 ,45.5 ,46.7 ,45.0 ,59.4 ,47.9 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/1 23:00,55.2 ,42.3 ,44.5 ,54.4 ,45.5 ,46.8 ,45.0 ,59.3 ,47.9 ,2.3 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 0:00,55.2 ,42.3 ,44.5 ,54.3 ,45.5 ,46.9 ,45.1 ,59.3 ,47.9 ,2.3 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 1:00,55.2 ,42.3 ,44.5 ,54.3 ,45.5 ,46.9 ,45.0 ,59.2 ,47.8 ,2.3 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/2 2:00,55.2 ,42.2 ,44.4 ,54.3 ,45.5 ,46.8 ,44.9 ,59.3 ,47.9 ,2.3 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/2 3:00,55.2 ,42.2 ,44.4 ,54.3 ,45.5 ,46.6 ,44.9 ,59.3 ,47.9 ,2.3 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 4:00,55.1 ,42.1 ,44.4 ,54.3 ,45.5 ,46.6 ,44.8 ,59.3 ,47.8 ,2.3 ,4.3 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/2 5:00,55.1 ,42.1 ,44.3 ,54.3 ,45.4 ,46.5 ,44.9 ,59.3 ,47.8 ,2.2 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 6:00,55.1 ,42.0 ,44.2 ,54.2 ,45.4 ,46.6 ,44.8 ,59.2 ,47.8 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 7:00,55.1 ,42.0 ,44.2 ,54.2 ,45.4 ,46.6 ,44.8 ,59.2 ,47.8 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 8:00,55.1 ,42.0 ,44.2 ,54.2 ,45.4 ,46.6 ,44.8 ,59.2 ,47.8 ,2.4 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 9:00,55.0 ,42.0 ,44.2 ,54.2 ,45.3 ,46.5 ,44.7 ,59.2 ,47.8 ,2.2 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 10:00,55.1 ,42.4 ,44.1 ,54.2 ,45.3 ,46.7 ,44.7 ,59.1 ,47.7 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 11:00,55.0 ,42.0 ,44.0 ,54.2 ,45.3 ,46.6 ,44.7 ,59.1 ,47.7 ,2.0 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/2 12:00,55.0 ,42.4 ,43.9 ,54.2 ,45.3 ,46.6 ,44.8 ,59.1 ,47.7 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 13:00,55.0 ,42.4 ,43.9 ,54.2 ,45.3 ,46.6 ,44.7 ,59.0 ,47.7 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 14:00,55.0 ,42.4 ,43.9 ,54.1 ,45.3 ,46.6 ,44.7 ,59.0 ,47.7 ,2.0 ,4.2 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/2 15:00,55.0 ,42.4 ,43.9 ,54.1 ,45.3 ,46.7 ,44.7 ,59.0 ,47.7 ,2.5 ,4.5 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/2 16:00,55.0 ,42.5 ,43.9 ,54.1 ,45.3 ,46.7 ,44.8 ,58.9 ,47.7 ,2.3 ,4.8 ,ND,3.5E-01,ND,3.4E-01,""
2012/9/2 17:00,54.9 ,42.3 ,43.9 ,54.1 ,45.3 ,46.5 ,44.6 ,58.9 ,47.7 ,2.3 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 18:00,54.9 ,42.3 ,43.8 ,54.1 ,45.1 ,46.4 ,44.5 ,59.0 ,47.6 ,2.2 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 19:00,54.9 ,42.2 ,43.7 ,54.1 ,45.1 ,46.4 ,44.4 ,59.0 ,47.6 ,2.1 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 20:00,54.9 ,42.0 ,43.5 ,54.0 ,45.0 ,46.3 ,44.4 ,59.0 ,47.6 ,2.1 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 21:00,54.8 ,41.8 ,43.3 ,54.0 ,45.0 ,46.3 ,44.3 ,59.0 ,47.6 ,2.1 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 22:00,54.8 ,41.5 ,43.2 ,54.0 ,45.0 ,46.2 ,44.2 ,59.0 ,47.5 ,2.1 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/2 23:00,54.7 ,41.6 ,43.2 ,54.0 ,45.0 ,46.1 ,44.2 ,59.0 ,47.5 ,2.1 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 0:00,54.7 ,41.3 ,43.2 ,53.9 ,44.9 ,46.1 ,44.2 ,58.9 ,47.5 ,2.1 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 1:00,54.7 ,41.7 ,43.2 ,53.9 ,44.9 ,45.8 ,44.1 ,58.9 ,47.4 ,2.1 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 2:00,54.7 ,41.7 ,43.2 ,53.9 ,44.9 ,45.8 ,44.1 ,58.8 ,47.4 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 3:00,54.6 ,41.7 ,43.2 ,53.8 ,44.8 ,45.7 ,44.2 ,58.8 ,47.4 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 4:00,54.6 ,41.6 ,43.2 ,53.8 ,44.9 ,45.7 ,44.1 ,58.8 ,47.4 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 5:00,54.6 ,41.6 ,43.2 ,53.8 ,44.8 ,45.8 ,44.1 ,58.7 ,47.4 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 6:00,54.5 ,41.5 ,43.2 ,53.7 ,44.8 ,45.8 ,44.0 ,58.7 ,47.3 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 7:00,54.4 ,41.1 ,43.1 ,53.7 ,44.8 ,45.8 ,44.0 ,58.6 ,47.3 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 8:00,54.3 ,41.1 ,43.2 ,53.7 ,44.8 ,45.8 ,44.0 ,58.6 ,47.3 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 9:00,54.4 ,41.2 ,43.2 ,53.7 ,44.8 ,45.7 ,44.1 ,58.6 ,47.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 10:00,54.3 ,41.4 ,43.2 ,53.6 ,44.8 ,45.7 ,44.0 ,58.5 ,47.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 11:00,54.3 ,41.5 ,43.1 ,53.6 ,44.8 ,45.8 ,44.0 ,58.4 ,47.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 12:00,54.2 ,41.2 ,43.1 ,53.6 ,44.8 ,45.7 ,44.0 ,58.4 ,47.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 13:00,54.2 ,41.5 ,43.1 ,53.6 ,44.8 ,44.5 ,43.9 ,58.4 ,47.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 14:00,54.2 ,41.3 ,43.2 ,53.6 ,44.8 ,44.5 ,44.0 ,58.4 ,47.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 15:00,54.2 ,41.4 ,43.2 ,53.6 ,44.9 ,44.6 ,44.2 ,58.4 ,47.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 16:00,54.1 ,41.0 ,43.1 ,53.5 ,44.7 ,44.4 ,43.8 ,58.3 ,47.2 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 17:00,54.1 ,41.2 ,43.0 ,53.5 ,44.7 ,44.5 ,43.7 ,58.3 ,47.2 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 18:00,54.0 ,41.1 ,42.9 ,53.4 ,44.6 ,44.3 ,43.7 ,58.3 ,47.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 19:00,54.0 ,41.1 ,42.9 ,53.4 ,44.6 ,44.2 ,43.7 ,58.3 ,47.2 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 20:00,53.9 ,40.7 ,42.8 ,53.4 ,44.5 ,44.4 ,43.7 ,58.3 ,47.2 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 21:00,54.0 ,41.0 ,42.8 ,53.4 ,44.5 ,44.1 ,43.6 ,58.3 ,47.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 22:00,54.0 ,41.0 ,42.8 ,53.4 ,44.5 ,44.1 ,43.6 ,58.3 ,47.2 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/3 23:00,53.9 ,40.9 ,42.7 ,53.3 ,44.4 ,44.1 ,43.5 ,58.3 ,47.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 0:00,53.9 ,40.9 ,42.7 ,53.3 ,44.4 ,44.0 ,43.5 ,58.2 ,47.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 1:00,53.8 ,40.9 ,42.6 ,53.3 ,44.4 ,44.0 ,43.5 ,58.2 ,47.1 ,2.2 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 2:00,53.8 ,40.7 ,42.6 ,53.3 ,44.3 ,43.9 ,43.5 ,58.2 ,47.0 ,2.2 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 3:00,53.8 ,40.9 ,42.6 ,53.3 ,44.3 ,43.9 ,43.4 ,58.2 ,47.0 ,2.2 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 4:00,53.8 ,40.9 ,42.6 ,53.2 ,44.3 ,43.9 ,43.5 ,58.1 ,47.0 ,2.2 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 5:00,53.8 ,40.8 ,42.6 ,53.2 ,44.3 ,43.9 ,43.5 ,58.1 ,47.0 ,2.2 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 6:00,53.8 ,40.9 ,42.5 ,53.2 ,44.2 ,43.8 ,43.4 ,58.0 ,47.0 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 7:00,53.8 ,40.8 ,42.5 ,53.1 ,44.2 ,43.8 ,43.4 ,58.0 ,47.0 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 8:00,53.7 ,40.7 ,42.6 ,53.1 ,44.2 ,44.1 ,43.4 ,58.0 ,47.0 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 9:00,53.8 ,40.9 ,42.6 ,53.1 ,44.2 ,43.9 ,43.4 ,58.0 ,47.0 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 10:00,53.8 ,40.9 ,42.6 ,53.1 ,44.1 ,43.9 ,43.4 ,57.9 ,46.9 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 11:00,53.7 ,40.9 ,42.6 ,53.1 ,44.1 ,44.0 ,43.4 ,57.9 ,46.9 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 12:00,53.7 ,40.7 ,42.7 ,53.1 ,44.2 ,43.9 ,43.4 ,57.9 ,46.9 ,2.1 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 13:00,53.7 ,40.7 ,42.7 ,53.1 ,44.2 ,43.8 ,43.3 ,57.9 ,46.9 ,2.1 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 14:00,53.7 ,40.7 ,42.7 ,53.1 ,44.2 ,43.9 ,43.3 ,57.8 ,47.0 ,2.1 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 15:00,53.8 ,40.9 ,42.8 ,53.0 ,44.2 ,43.9 ,43.3 ,57.8 ,46.9 ,2.1 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 16:00,53.8 ,40.8 ,42.8 ,53.1 ,44.2 ,43.9 ,43.3 ,57.8 ,47.0 ,2.1 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 17:00,53.7 ,40.7 ,42.7 ,53.0 ,44.2 ,43.9 ,43.3 ,57.8 ,46.9 ,2.1 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 18:00,53.8 ,40.9 ,42.7 ,53.0 ,44.1 ,43.9 ,43.2 ,57.8 ,47.0 ,2.1 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 19:00,53.8 ,40.8 ,42.7 ,53.0 ,44.1 ,44.0 ,43.2 ,57.8 ,46.9 ,2.1 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 20:00,53.7 ,40.7 ,42.7 ,53.0 ,44.2 ,43.9 ,43.2 ,57.8 ,46.9 ,2.1 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 21:00,53.7 ,41.0 ,42.7 ,53.0 ,44.1 ,43.9 ,43.3 ,57.8 ,46.9 ,2.1 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 22:00,53.7 ,40.8 ,42.7 ,53.0 ,44.1 ,43.9 ,43.3 ,57.8 ,46.9 ,2.1 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/4 23:00,53.7 ,40.7 ,42.7 ,53.0 ,44.1 ,43.9 ,43.3 ,57.8 ,46.8 ,2.1 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 0:00,53.7 ,40.9 ,42.7 ,52.9 ,44.1 ,43.8 ,43.2 ,57.7 ,46.9 ,2.1 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 1:00,53.7 ,40.7 ,42.8 ,52.9 ,44.1 ,43.7 ,43.2 ,57.7 ,46.9 ,2.1 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 2:00,53.7 ,40.7 ,42.7 ,53.0 ,44.1 ,43.7 ,43.2 ,57.7 ,46.9 ,2.1 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 3:00,53.6 ,40.7 ,42.8 ,52.9 ,44.0 ,43.7 ,43.2 ,57.7 ,46.8 ,2.1 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 4:00,53.6 ,40.7 ,42.7 ,52.9 ,44.0 ,43.8 ,43.2 ,57.6 ,46.8 ,2.1 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 5:00,53.6 ,40.7 ,42.7 ,52.9 ,44.0 ,43.8 ,43.2 ,57.6 ,46.8 ,2.1 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 6:00,53.6 ,40.7 ,42.7 ,52.9 ,44.0 ,43.6 ,43.2 ,57.6 ,46.8 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 7:00,53.6 ,40.7 ,42.7 ,52.9 ,44.0 ,43.6 ,43.2 ,57.6 ,46.8 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 8:00,53.6 ,40.7 ,42.7 ,52.9 ,44.0 ,43.6 ,43.2 ,57.6 ,46.8 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 9:00,53.6 ,40.7 ,42.7 ,52.9 ,44.1 ,43.8 ,43.3 ,57.6 ,46.8 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 10:00,53.6 ,40.7 ,42.7 ,52.9 ,44.1 ,43.8 ,43.2 ,57.5 ,46.8 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 11:00,53.8 ,41.2 ,42.8 ,52.9 ,44.2 ,43.7 ,43.5 ,57.6 ,46.8 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 12:00,53.7 ,41.0 ,42.7 ,52.9 ,44.2 ,43.7 ,43.2 ,57.6 ,46.8 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 13:00,53.6 ,40.8 ,42.7 ,52.8 ,44.1 ,43.6 ,43.3 ,57.5 ,46.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 14:00,53.6 ,40.6 ,42.7 ,52.8 ,44.1 ,43.5 ,43.3 ,57.5 ,46.8 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 15:00,53.6 ,40.7 ,42.7 ,52.7 ,44.0 ,43.5 ,43.2 ,57.5 ,46.8 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 16:00,53.6 ,40.6 ,42.6 ,52.7 ,44.0 ,43.5 ,43.2 ,57.5 ,46.8 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 17:00,53.5 ,40.6 ,42.6 ,52.7 ,43.9 ,43.5 ,43.2 ,57.5 ,46.8 ,2.3 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 18:00,53.6 ,40.6 ,42.6 ,52.7 ,43.9 ,43.4 ,43.2 ,57.5 ,46.8 ,2.3 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 19:00,53.5 ,40.7 ,42.6 ,52.7 ,43.9 ,43.4 ,43.1 ,57.5 ,46.7 ,2.3 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 20:00,53.5 ,40.6 ,42.5 ,52.7 ,43.9 ,43.3 ,43.1 ,57.5 ,46.7 ,2.3 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 21:00,53.5 ,40.4 ,42.5 ,52.7 ,43.8 ,43.3 ,43.0 ,57.6 ,46.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 22:00,53.5 ,40.6 ,42.5 ,52.7 ,43.8 ,43.3 ,43.1 ,57.5 ,46.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/5 23:00,53.4 ,40.5 ,42.4 ,52.6 ,43.7 ,43.2 ,43.0 ,57.5 ,46.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 0:00,53.4 ,40.4 ,42.5 ,52.6 ,43.7 ,43.1 ,43.0 ,57.5 ,46.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 1:00,53.5 ,40.3 ,42.4 ,52.6 ,43.6 ,43.2 ,43.0 ,57.5 ,46.6 ,2.1 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 2:00,53.4 ,40.3 ,42.4 ,52.6 ,43.6 ,43.0 ,42.9 ,57.5 ,46.6 ,2.1 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 3:00,53.4 ,40.7 ,42.4 ,52.6 ,43.5 ,43.0 ,42.9 ,57.5 ,46.6 ,2.1 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 4:00,53.4 ,40.3 ,42.4 ,52.6 ,43.6 ,43.0 ,42.9 ,57.4 ,46.6 ,2.1 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 5:00,53.4 ,40.6 ,42.3 ,52.5 ,43.5 ,42.9 ,42.8 ,57.4 ,46.6 ,2.1 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 6:00,53.4 ,40.7 ,42.4 ,52.5 ,43.5 ,42.9 ,42.8 ,57.4 ,46.6 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 7:00,53.3 ,40.3 ,42.3 ,52.5 ,43.5 ,42.9 ,42.8 ,57.4 ,46.6 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 8:00,53.3 ,40.6 ,42.3 ,52.5 ,43.5 ,43.1 ,42.8 ,57.4 ,46.5 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 9:00,53.3 ,40.6 ,42.3 ,52.5 ,43.4 ,43.0 ,42.7 ,57.4 ,46.6 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 10:00,53.3 ,40.3 ,42.4 ,52.5 ,43.5 ,43.1 ,42.9 ,57.3 ,46.5 ,2.1 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 11:00,53.3 ,40.6 ,42.3 ,52.4 ,43.4 ,43.0 ,42.7 ,57.3 ,46.5 ,2.1 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 12:00,53.3 ,40.2 ,42.3 ,52.4 ,43.4 ,43.1 ,42.9 ,57.3 ,46.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 13:00,53.3 ,40.3 ,42.4 ,52.5 ,43.5 ,43.2 ,42.9 ,57.3 ,46.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 14:00,53.2 ,40.2 ,42.3 ,52.4 ,43.4 ,43.1 ,42.7 ,57.3 ,46.5 ,2.0 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 15:00,53.2 ,40.2 ,42.3 ,52.3 ,43.4 ,43.0 ,42.7 ,57.3 ,46.4 ,2.0 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 16:00,53.2 ,40.2 ,42.3 ,52.3 ,43.3 ,42.8 ,42.6 ,57.3 ,46.5 ,2.0 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 17:00,53.2 ,40.4 ,42.3 ,52.3 ,43.3 ,42.8 ,42.7 ,57.3 ,46.4 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 18:00,53.1 ,40.0 ,42.1 ,52.3 ,43.2 ,42.7 ,42.6 ,57.3 ,46.5 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
