,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2012/9/6 19:00,53.1 ,40.0 ,42.1 ,52.3 ,43.2 ,42.7 ,42.6 ,57.3 ,46.4 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 20:00,53.1 ,40.1 ,42.2 ,52.3 ,43.2 ,42.6 ,42.6 ,57.3 ,46.5 ,2.0 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 21:00,53.1 ,40.0 ,42.1 ,52.2 ,43.2 ,42.6 ,42.5 ,57.2 ,46.5 ,2.0 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 22:00,53.1 ,40.1 ,42.1 ,52.3 ,43.2 ,42.6 ,42.8 ,57.2 ,46.4 ,2.0 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/6 23:00,53.1 ,40.1 ,42.1 ,52.2 ,43.2 ,42.6 ,42.6 ,57.1 ,46.4 ,2.0 ,5.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 0:00,53.1 ,40.4 ,42.1 ,52.2 ,43.1 ,42.5 ,42.5 ,57.1 ,46.4 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 1:00,53.0 ,40.0 ,42.1 ,52.2 ,43.2 ,42.6 ,42.6 ,57.1 ,46.4 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 2:00,53.0 ,40.0 ,42.1 ,52.2 ,43.2 ,42.6 ,42.5 ,57.1 ,46.4 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 3:00,52.9 ,39.9 ,42.0 ,52.1 ,43.1 ,42.6 ,42.6 ,57.0 ,46.3 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 4:00,52.9 ,40.0 ,42.1 ,52.2 ,43.1 ,42.6 ,42.7 ,57.0 ,46.3 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 5:00,52.9 ,39.9 ,42.1 ,52.1 ,43.1 ,42.6 ,42.4 ,57.0 ,46.3 ,2.0 ,4.9 ,3.8E-01,3.4E-01,ND,3.4E-01,""
2012/9/7 6:00,53.0 ,40.2 ,42.0 ,52.1 ,43.0 ,42.5 ,42.4 ,57.0 ,46.3 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 7:00,52.9 ,39.9 ,42.0 ,52.0 ,43.0 ,42.5 ,42.4 ,56.9 ,46.3 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 8:00,52.9 ,39.8 ,42.0 ,52.0 ,43.0 ,42.4 ,42.4 ,56.9 ,46.2 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 9:00,52.9 ,39.8 ,41.9 ,52.0 ,43.0 ,42.4 ,42.4 ,56.9 ,46.2 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 10:00,52.9 ,39.9 ,41.9 ,52.0 ,43.0 ,42.5 ,42.4 ,56.9 ,46.3 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 11:00,52.9 ,39.9 ,41.9 ,52.0 ,43.1 ,42.6 ,42.4 ,56.8 ,46.2 ,2.0 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 12:00,52.9 ,39.9 ,41.9 ,51.9 ,43.0 ,42.5 ,42.3 ,56.8 ,46.2 ,1.9 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 13:00,52.8 ,39.8 ,41.9 ,51.9 ,43.0 ,42.5 ,42.3 ,56.8 ,46.2 ,1.9 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 14:00,52.9 ,39.8 ,41.9 ,51.9 ,43.0 ,42.6 ,42.3 ,56.8 ,46.2 ,1.9 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 15:00,52.8 ,39.8 ,41.9 ,51.9 ,43.0 ,42.4 ,42.3 ,56.8 ,46.2 ,1.9 ,4.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 16:00,52.9 ,40.1 ,41.9 ,51.9 ,43.0 ,42.4 ,42.3 ,56.8 ,46.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 17:00,52.8 ,39.9 ,41.9 ,51.9 ,43.1 ,42.4 ,42.4 ,56.8 ,46.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 18:00,52.8 ,40.0 ,42.0 ,51.9 ,43.1 ,42.5 ,42.4 ,56.7 ,46.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 19:00,52.8 ,39.9 ,42.0 ,51.8 ,43.1 ,42.5 ,42.4 ,56.7 ,46.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 20:00,52.8 ,40.0 ,42.0 ,51.8 ,43.1 ,42.5 ,42.5 ,56.7 ,46.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 21:00,52.8 ,40.0 ,42.0 ,51.9 ,43.1 ,42.5 ,42.5 ,56.7 ,46.2 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 22:00,52.7 ,39.9 ,42.0 ,51.8 ,43.0 ,42.4 ,42.4 ,56.7 ,46.1 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/7 23:00,52.7 ,39.9 ,41.9 ,51.8 ,43.0 ,42.6 ,42.4 ,56.7 ,46.2 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 0:00,52.7 ,39.8 ,42.0 ,51.8 ,42.9 ,42.3 ,42.4 ,56.6 ,46.1 ,2.5 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 1:00,52.7 ,39.8 ,41.9 ,51.8 ,43.0 ,42.3 ,42.4 ,56.6 ,46.1 ,2.5 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 2:00,52.7 ,39.7 ,41.8 ,51.8 ,42.9 ,42.3 ,42.3 ,56.6 ,46.1 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 3:00,52.7 ,39.8 ,41.8 ,51.7 ,42.9 ,42.2 ,42.3 ,56.6 ,46.1 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 4:00,52.7 ,39.7 ,41.8 ,51.7 ,42.9 ,42.2 ,42.3 ,56.6 ,46.1 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 5:00,52.7 ,39.7 ,41.9 ,51.7 ,42.9 ,42.4 ,42.3 ,56.6 ,46.1 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 6:00,52.7 ,39.8 ,41.8 ,51.7 ,42.9 ,42.1 ,42.2 ,56.6 ,46.1 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 7:00,52.6 ,39.7 ,41.8 ,51.7 ,42.8 ,42.3 ,42.2 ,56.5 ,46.0 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 8:00,52.6 ,39.7 ,41.8 ,51.7 ,42.8 ,42.1 ,42.2 ,56.5 ,46.0 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 9:00,52.6 ,39.6 ,41.8 ,51.7 ,42.8 ,42.1 ,42.2 ,56.5 ,46.0 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 10:00,52.6 ,39.6 ,41.8 ,51.7 ,42.8 ,42.1 ,42.2 ,56.5 ,46.0 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 11:00,52.6 ,39.8 ,41.8 ,51.6 ,42.7 ,42.3 ,42.1 ,56.4 ,45.9 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 12:00,52.6 ,39.7 ,41.9 ,51.6 ,42.7 ,42.0 ,42.1 ,56.4 ,45.9 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 13:00,52.6 ,39.7 ,41.9 ,51.6 ,42.7 ,42.1 ,42.2 ,56.4 ,45.9 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 14:00,52.5 ,39.7 ,41.8 ,51.5 ,42.7 ,42.0 ,42.2 ,56.4 ,45.9 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 15:00,52.5 ,39.8 ,41.8 ,51.5 ,42.7 ,42.0 ,42.2 ,56.4 ,45.9 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 16:00,52.5 ,39.6 ,41.8 ,51.5 ,42.7 ,42.2 ,42.3 ,56.4 ,45.9 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 17:00,52.5 ,39.6 ,41.7 ,51.5 ,42.7 ,42.2 ,42.1 ,56.4 ,45.9 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 18:00,52.4 ,39.6 ,41.7 ,51.5 ,42.7 ,41.9 ,42.2 ,56.4 ,45.9 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 19:00,52.5 ,39.5 ,41.7 ,51.5 ,42.7 ,41.9 ,42.1 ,56.4 ,45.9 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 20:00,52.4 ,39.4 ,41.6 ,51.4 ,42.7 ,41.9 ,42.1 ,56.4 ,45.9 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 21:00,52.4 ,39.5 ,41.6 ,51.4 ,42.7 ,41.9 ,42.1 ,56.4 ,45.9 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 22:00,52.4 ,39.3 ,41.6 ,51.4 ,42.7 ,41.9 ,42.0 ,56.4 ,45.9 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/8 23:00,52.3 ,39.4 ,41.5 ,51.4 ,42.6 ,41.9 ,42.1 ,56.4 ,45.8 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 0:00,52.3 ,39.4 ,41.5 ,51.4 ,42.6 ,41.8 ,42.0 ,56.3 ,45.8 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 1:00,52.3 ,39.4 ,41.5 ,51.4 ,42.6 ,41.8 ,42.1 ,56.3 ,45.8 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 2:00,52.3 ,39.4 ,41.6 ,51.4 ,42.6 ,41.8 ,42.0 ,56.3 ,45.8 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 3:00,52.4 ,39.4 ,41.6 ,51.3 ,42.6 ,41.8 ,42.0 ,56.3 ,45.8 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 4:00,52.3 ,39.4 ,41.6 ,51.3 ,42.6 ,41.8 ,42.0 ,56.2 ,45.8 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 5:00,52.3 ,39.4 ,41.7 ,51.3 ,42.5 ,41.8 ,42.0 ,56.2 ,45.8 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 6:00,52.3 ,39.4 ,41.6 ,51.3 ,42.5 ,41.7 ,42.0 ,56.2 ,45.8 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 7:00,52.3 ,39.3 ,41.5 ,51.3 ,42.5 ,41.7 ,42.0 ,56.2 ,45.8 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 8:00,52.3 ,39.4 ,41.5 ,51.3 ,42.5 ,41.7 ,42.0 ,56.2 ,45.8 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 9:00,52.2 ,39.3 ,41.5 ,51.3 ,42.5 ,41.8 ,42.0 ,56.2 ,45.8 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 10:00,52.3 ,39.3 ,41.5 ,51.3 ,42.5 ,41.9 ,42.0 ,56.1 ,45.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 11:00,52.3 ,39.3 ,41.5 ,51.2 ,42.5 ,41.9 ,42.0 ,56.1 ,45.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 12:00,52.2 ,39.3 ,41.5 ,51.2 ,42.5 ,41.9 ,42.0 ,56.1 ,45.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 13:00,52.2 ,39.3 ,41.5 ,51.2 ,42.5 ,42.0 ,42.0 ,56.1 ,45.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 14:00,52.2 ,39.3 ,41.5 ,51.2 ,42.5 ,42.0 ,42.0 ,56.0 ,45.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 15:00,52.2 ,39.3 ,41.5 ,51.2 ,42.5 ,42.0 ,42.0 ,56.1 ,45.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 16:00,52.2 ,39.3 ,41.5 ,51.2 ,42.5 ,41.9 ,42.0 ,56.0 ,45.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 17:00,52.2 ,39.3 ,41.5 ,51.2 ,42.5 ,42.0 ,42.0 ,56.0 ,45.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 18:00,52.2 ,39.2 ,41.4 ,51.2 ,42.5 ,41.9 ,42.0 ,56.0 ,45.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 19:00,52.2 ,39.1 ,41.4 ,51.1 ,42.5 ,41.9 ,42.0 ,56.1 ,45.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 20:00,52.2 ,39.0 ,41.4 ,51.2 ,42.5 ,41.9 ,42.0 ,56.1 ,45.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 21:00,52.2 ,39.0 ,41.4 ,51.1 ,42.5 ,41.7 ,42.0 ,56.0 ,45.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 22:00,52.2 ,39.0 ,41.4 ,51.1 ,42.5 ,41.7 ,42.0 ,56.1 ,45.6 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/9 23:00,52.1 ,39.0 ,41.4 ,51.1 ,42.4 ,41.7 ,42.0 ,56.1 ,45.7 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 0:00,52.1 ,38.9 ,41.4 ,51.1 ,42.4 ,41.7 ,42.0 ,56.1 ,45.6 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 1:00,52.1 ,38.9 ,41.4 ,51.1 ,42.3 ,41.6 ,41.9 ,56.0 ,45.6 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 2:00,52.1 ,38.9 ,41.3 ,51.1 ,42.4 ,41.6 ,41.9 ,56.0 ,45.6 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 3:00,52.0 ,38.9 ,41.4 ,51.1 ,42.3 ,41.8 ,41.9 ,56.0 ,45.6 ,2.3 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 4:00,52.1 ,38.9 ,41.4 ,51.1 ,42.3 ,41.6 ,41.9 ,56.0 ,45.6 ,2.3 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 5:00,52.0 ,38.8 ,41.4 ,51.1 ,42.3 ,41.5 ,41.8 ,56.0 ,45.6 ,2.3 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 6:00,52.0 ,38.8 ,41.3 ,51.0 ,42.3 ,41.5 ,41.8 ,56.0 ,45.6 ,2.3 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 7:00,52.0 ,38.7 ,41.4 ,51.0 ,42.3 ,41.5 ,41.9 ,56.0 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 8:00,52.0 ,38.7 ,41.3 ,51.0 ,42.2 ,41.5 ,41.8 ,55.9 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 9:00,51.9 ,38.7 ,41.3 ,51.0 ,42.3 ,41.5 ,41.8 ,55.9 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 10:00,51.9 ,38.7 ,41.3 ,50.9 ,42.3 ,41.5 ,41.8 ,55.9 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 11:00,51.9 ,38.8 ,41.3 ,50.9 ,42.3 ,41.7 ,41.8 ,55.8 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 12:00,51.9 ,38.8 ,41.3 ,50.9 ,42.3 ,41.6 ,41.8 ,55.8 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 13:00,51.9 ,38.9 ,41.3 ,50.9 ,42.3 ,41.6 ,41.8 ,55.7 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 14:00,51.9 ,38.8 ,41.3 ,50.9 ,42.3 ,41.6 ,41.8 ,55.7 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 15:00,51.9 ,38.9 ,41.4 ,50.9 ,42.3 ,41.7 ,41.8 ,55.7 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 16:00,51.9 ,38.8 ,41.3 ,50.9 ,42.3 ,41.7 ,41.8 ,55.7 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 17:00,51.9 ,38.9 ,41.3 ,50.9 ,42.3 ,41.5 ,41.8 ,55.7 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 18:00,51.8 ,38.8 ,41.3 ,50.9 ,42.3 ,41.5 ,41.8 ,55.7 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 19:00,51.9 ,38.8 ,41.3 ,50.9 ,42.2 ,41.5 ,41.8 ,55.7 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 20:00,51.8 ,38.8 ,41.2 ,50.9 ,42.2 ,41.5 ,41.8 ,55.7 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 21:00,51.8 ,38.8 ,41.3 ,50.9 ,42.2 ,41.5 ,41.8 ,55.7 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 22:00,51.8 ,38.8 ,41.3 ,50.9 ,42.2 ,41.5 ,41.8 ,55.7 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/10 23:00,51.8 ,38.8 ,41.2 ,50.9 ,42.2 ,41.5 ,41.8 ,55.7 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 0:00,51.8 ,38.8 ,41.3 ,50.8 ,42.2 ,41.5 ,41.8 ,55.6 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 1:00,51.8 ,38.8 ,41.3 ,50.9 ,42.2 ,41.5 ,41.8 ,55.7 ,45.5 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 2:00,51.8 ,38.8 ,41.2 ,50.8 ,42.2 ,41.4 ,41.8 ,55.6 ,45.5 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 3:00,51.8 ,38.8 ,41.3 ,50.8 ,42.2 ,41.4 ,41.8 ,55.6 ,45.5 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 4:00,51.8 ,38.8 ,41.3 ,50.8 ,42.1 ,41.4 ,41.8 ,55.6 ,45.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 5:00,51.8 ,38.8 ,41.3 ,50.8 ,42.1 ,41.5 ,41.8 ,55.6 ,45.5 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 6:00,51.8 ,38.8 ,41.3 ,50.8 ,42.1 ,41.5 ,41.7 ,55.6 ,45.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 7:00,51.7 ,38.8 ,41.3 ,50.8 ,42.1 ,41.5 ,41.7 ,55.5 ,45.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 8:00,51.7 ,38.8 ,41.3 ,50.8 ,42.1 ,41.5 ,41.7 ,55.5 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 9:00,51.7 ,38.8 ,41.3 ,50.7 ,42.1 ,41.5 ,41.7 ,55.5 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 10:00,51.7 ,38.9 ,41.3 ,50.8 ,42.2 ,41.6 ,41.7 ,55.5 ,45.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 11:00,51.7 ,38.8 ,41.3 ,50.8 ,42.2 ,41.7 ,41.7 ,55.5 ,45.4 ,2.1 ,4.7 ,-,-,-,-,""
2012/9/11 12:00,51.7 ,38.8 ,41.4 ,50.8 ,42.1 ,41.7 ,41.6 ,55.4 ,45.4 ,2.1 ,4.7 ,-,-,-,-,""
2012/9/11 13:00,51.7 ,38.9 ,41.3 ,50.8 ,42.1 ,41.7 ,41.6 ,55.4 ,45.4 ,2.1 ,4.7 ,-,-,-,-,""
2012/9/11 14:00,51.7 ,38.9 ,41.4 ,50.8 ,42.1 ,41.8 ,41.6 ,55.4 ,45.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 15:00,51.7 ,38.9 ,41.4 ,50.8 ,42.2 ,41.8 ,41.7 ,55.4 ,45.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 16:00,51.7 ,39.0 ,41.4 ,50.7 ,42.1 ,41.7 ,41.7 ,55.4 ,45.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 17:00,51.7 ,39.0 ,41.4 ,50.7 ,42.1 ,41.7 ,41.7 ,55.4 ,45.4 ,2.1 ,4.7 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/9/11 18:00,51.7 ,38.9 ,41.3 ,50.7 ,42.1 ,41.7 ,41.7 ,55.4 ,45.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 19:00,51.7 ,38.8 ,41.3 ,50.7 ,42.1 ,41.6 ,41.7 ,55.5 ,45.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 20:00,51.6 ,38.8 ,41.3 ,50.7 ,42.1 ,41.6 ,41.6 ,55.4 ,45.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 21:00,51.6 ,38.8 ,41.2 ,50.7 ,42.1 ,41.6 ,41.7 ,55.4 ,45.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 22:00,51.6 ,38.8 ,41.2 ,50.7 ,42.1 ,41.7 ,41.8 ,55.4 ,45.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/11 23:00,51.6 ,38.8 ,41.3 ,50.7 ,42.1 ,41.6 ,41.8 ,55.4 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 0:00,51.6 ,38.8 ,41.3 ,50.7 ,42.1 ,41.7 ,41.8 ,55.4 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 1:00,51.5 ,38.8 ,41.2 ,50.7 ,42.1 ,41.7 ,41.7 ,55.4 ,45.4 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 2:00,51.6 ,38.8 ,41.3 ,50.6 ,42.1 ,41.5 ,41.7 ,55.3 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 3:00,51.5 ,38.8 ,41.3 ,50.6 ,42.1 ,41.4 ,41.7 ,55.3 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 4:00,51.5 ,38.9 ,41.3 ,50.6 ,42.1 ,41.4 ,41.7 ,55.2 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 5:00,51.5 ,38.8 ,41.3 ,50.6 ,42.0 ,41.4 ,41.7 ,55.2 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 6:00,51.5 ,38.8 ,41.3 ,50.6 ,42.1 ,41.5 ,41.7 ,55.2 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 7:00,51.5 ,38.8 ,41.3 ,50.6 ,42.0 ,41.4 ,41.7 ,55.1 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 8:00,51.5 ,38.8 ,41.3 ,50.6 ,42.0 ,41.4 ,41.7 ,55.2 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 9:00,51.5 ,38.8 ,41.3 ,50.6 ,42.0 ,41.5 ,41.6 ,55.2 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 10:00,51.5 ,38.8 ,41.3 ,50.6 ,42.1 ,41.5 ,41.7 ,55.1 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 11:00,51.5 ,38.8 ,41.3 ,50.6 ,42.1 ,41.5 ,41.6 ,55.2 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 12:00,51.5 ,38.8 ,41.3 ,50.6 ,42.1 ,41.4 ,41.7 ,55.1 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,3.7E-01,3.4E-01,""
2012/9/12 13:00,51.5 ,38.9 ,41.3 ,50.6 ,42.1 ,41.4 ,41.6 ,55.1 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 14:00,51.5 ,39.0 ,41.4 ,50.6 ,42.0 ,41.4 ,41.7 ,55.1 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 15:00,51.5 ,38.9 ,41.3 ,50.6 ,42.1 ,41.6 ,41.7 ,55.2 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 16:00,51.5 ,38.9 ,41.3 ,50.6 ,42.1 ,41.5 ,41.7 ,55.1 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 17:00,51.5 ,38.9 ,41.3 ,50.6 ,42.1 ,41.4 ,41.7 ,55.2 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 18:00,51.5 ,38.8 ,41.2 ,50.6 ,42.0 ,41.4 ,41.7 ,55.2 ,45.3 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 19:00,51.5 ,38.7 ,41.2 ,50.6 ,42.0 ,41.4 ,41.7 ,55.2 ,45.3 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 20:00,51.5 ,38.7 ,41.2 ,50.6 ,42.0 ,41.4 ,41.7 ,55.3 ,45.3 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 21:00,51.5 ,38.7 ,41.2 ,50.6 ,41.9 ,41.4 ,41.7 ,55.3 ,45.3 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 22:00,51.5 ,38.8 ,41.2 ,50.6 ,42.0 ,41.4 ,41.7 ,55.2 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/12 23:00,51.4 ,38.7 ,41.2 ,50.6 ,42.0 ,41.3 ,41.7 ,55.1 ,45.3 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 0:00,51.4 ,38.7 ,41.2 ,50.6 ,42.0 ,41.4 ,41.7 ,55.1 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 1:00,51.4 ,38.7 ,41.2 ,50.5 ,42.0 ,41.4 ,41.7 ,55.1 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 2:00,51.4 ,38.7 ,41.2 ,50.5 ,42.0 ,41.3 ,41.7 ,55.1 ,45.1 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 3:00,51.4 ,38.7 ,41.2 ,50.5 ,42.0 ,41.3 ,41.7 ,55.0 ,45.1 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 4:00,51.3 ,38.7 ,41.2 ,50.5 ,42.0 ,41.3 ,41.7 ,55.0 ,45.1 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 5:00,51.4 ,38.7 ,41.2 ,50.5 ,42.0 ,41.5 ,41.6 ,55.0 ,45.0 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 6:00,51.3 ,38.6 ,41.1 ,50.5 ,42.0 ,41.4 ,41.5 ,55.0 ,45.1 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 7:00,51.3 ,38.7 ,41.2 ,50.5 ,42.0 ,41.4 ,41.6 ,55.0 ,45.1 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 8:00,51.3 ,38.6 ,41.1 ,50.5 ,42.0 ,41.4 ,41.6 ,55.0 ,45.1 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 9:00,51.3 ,38.6 ,41.1 ,50.5 ,42.0 ,41.4 ,41.5 ,55.0 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 10:00,51.3 ,38.6 ,41.1 ,50.5 ,42.0 ,41.5 ,41.6 ,55.0 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 11:00,51.3 ,38.8 ,41.3 ,50.5 ,42.0 ,41.3 ,41.6 ,55.0 ,45.1 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 12:00,51.3 ,38.8 ,41.3 ,50.5 ,42.0 ,41.3 ,41.5 ,55.0 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 13:00,51.3 ,38.8 ,41.3 ,50.5 ,42.0 ,41.3 ,41.5 ,55.0 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 14:00,51.3 ,38.8 ,41.3 ,50.5 ,41.9 ,41.3 ,41.6 ,55.0 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 15:00,51.3 ,38.9 ,41.4 ,50.5 ,41.9 ,41.3 ,41.6 ,55.0 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 16:00,51.3 ,38.9 ,41.4 ,50.5 ,41.9 ,41.3 ,41.5 ,55.0 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 17:00,51.3 ,38.7 ,41.3 ,50.5 ,41.9 ,41.3 ,41.5 ,55.0 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 18:00,51.3 ,38.8 ,41.3 ,50.5 ,41.9 ,41.3 ,41.6 ,55.0 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 19:00,51.3 ,38.7 ,41.2 ,50.5 ,41.9 ,41.5 ,41.5 ,55.0 ,45.2 ,2.1 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 20:00,51.3 ,38.6 ,41.2 ,50.5 ,41.9 ,41.2 ,41.6 ,55.0 ,45.2 ,2.0 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 21:00,51.3 ,38.6 ,41.3 ,50.5 ,41.9 ,41.3 ,41.6 ,55.0 ,45.2 ,2.0 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 22:00,51.3 ,38.6 ,41.2 ,50.4 ,41.9 ,41.3 ,41.6 ,55.0 ,45.2 ,2.0 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/13 23:00,51.3 ,38.6 ,41.3 ,50.5 ,41.9 ,41.3 ,41.6 ,55.0 ,45.2 ,2.0 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 0:00,51.2 ,38.6 ,41.3 ,50.5 ,41.9 ,41.3 ,41.5 ,54.9 ,45.2 ,2.0 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 1:00,51.2 ,38.7 ,41.3 ,50.5 ,41.9 ,41.3 ,41.5 ,55.0 ,45.2 ,2.0 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 2:00,51.2 ,38.7 ,41.3 ,50.5 ,41.9 ,41.3 ,41.5 ,54.9 ,45.2 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 3:00,51.2 ,38.7 ,41.3 ,50.4 ,41.8 ,41.3 ,41.5 ,54.8 ,45.2 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 4:00,51.2 ,38.7 ,41.3 ,50.4 ,41.8 ,41.3 ,41.5 ,54.8 ,45.1 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 5:00,51.2 ,38.8 ,41.3 ,50.4 ,41.9 ,41.4 ,41.5 ,54.8 ,45.1 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 6:00,51.2 ,38.9 ,41.4 ,50.4 ,42.0 ,41.5 ,41.5 ,54.8 ,45.1 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 7:00,51.2 ,39.0 ,41.4 ,50.4 ,42.1 ,41.6 ,41.5 ,54.8 ,45.1 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 8:00,51.3 ,39.0 ,41.5 ,50.4 ,42.1 ,41.6 ,41.7 ,54.8 ,45.1 ,1.8 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 9:00,51.3 ,39.1 ,41.5 ,50.4 ,42.1 ,41.7 ,41.8 ,54.8 ,45.1 ,1.8 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 10:00,51.3 ,39.1 ,41.6 ,50.4 ,42.1 ,41.6 ,41.8 ,54.8 ,45.1 ,1.8 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 11:00,51.3 ,39.2 ,41.6 ,50.4 ,42.1 ,41.7 ,41.9 ,54.8 ,45.1 ,1.8 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 12:00,51.3 ,39.2 ,41.6 ,50.4 ,42.1 ,41.8 ,41.9 ,54.8 ,45.1 ,1.8 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 13:00,51.3 ,39.2 ,41.6 ,50.5 ,42.1 ,41.9 ,41.9 ,54.8 ,45.2 ,1.8 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 14:00,51.3 ,39.2 ,41.6 ,50.4 ,42.1 ,41.7 ,42.0 ,54.8 ,45.1 ,1.8 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 15:00,51.3 ,39.2 ,41.5 ,50.4 ,42.2 ,41.8 ,42.0 ,54.8 ,45.2 ,1.8 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 16:00,51.3 ,39.1 ,41.5 ,50.4 ,42.1 ,41.8 ,41.9 ,54.8 ,45.2 ,1.8 ,4.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 17:00,51.3 ,39.2 ,41.5 ,50.5 ,42.1 ,42.0 ,42.0 ,54.8 ,45.1 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 18:00,51.3 ,39.2 ,41.6 ,50.4 ,42.2 ,42.0 ,42.0 ,54.8 ,45.1 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 19:00,51.3 ,39.2 ,41.6 ,50.5 ,42.2 ,42.0 ,42.0 ,54.7 ,45.1 ,2.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 20:00,51.2 ,39.2 ,41.6 ,50.5 ,42.2 ,42.0 ,42.0 ,54.7 ,45.2 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 21:00,51.2 ,39.2 ,41.6 ,50.4 ,42.2 ,42.0 ,42.0 ,54.7 ,45.1 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 22:00,51.3 ,39.2 ,41.6 ,50.4 ,42.2 ,42.0 ,42.0 ,54.8 ,45.1 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/14 23:00,51.3 ,39.1 ,41.5 ,50.4 ,42.1 ,41.9 ,41.9 ,54.7 ,45.1 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 0:00,51.2 ,38.9 ,41.4 ,50.4 ,42.1 ,41.8 ,41.7 ,54.8 ,45.1 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 1:00,51.2 ,38.9 ,41.4 ,50.4 ,42.1 ,41.7 ,41.8 ,54.8 ,45.1 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 2:00,51.2 ,38.9 ,41.3 ,50.4 ,42.1 ,41.8 ,41.8 ,54.8 ,45.1 ,2.4 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 3:00,51.1 ,38.7 ,41.3 ,50.4 ,42.0 ,41.7 ,41.7 ,54.8 ,45.1 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 4:00,51.2 ,38.7 ,41.3 ,50.4 ,42.0 ,41.5 ,41.7 ,54.8 ,45.1 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 5:00,51.2 ,38.7 ,41.3 ,50.4 ,42.0 ,41.5 ,41.7 ,54.8 ,45.1 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 6:00,51.2 ,38.6 ,41.2 ,50.3 ,42.0 ,41.4 ,41.7 ,54.8 ,45.0 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 7:00,51.1 ,38.7 ,41.2 ,50.3 ,42.0 ,41.4 ,41.7 ,54.7 ,45.0 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 8:00,51.1 ,38.7 ,41.2 ,50.3 ,41.9 ,41.3 ,41.7 ,54.8 ,45.0 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 9:00,51.1 ,38.6 ,41.2 ,50.3 ,41.9 ,41.5 ,41.7 ,54.7 ,45.0 ,2.3 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 10:00,51.1 ,38.7 ,41.2 ,50.3 ,41.9 ,41.4 ,41.7 ,54.7 ,45.0 ,2.2 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 11:00,51.1 ,38.6 ,41.2 ,50.3 ,41.9 ,41.3 ,41.7 ,54.7 ,45.0 ,2.2 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 12:00,51.1 ,38.7 ,41.2 ,50.3 ,41.9 ,41.5 ,41.7 ,54.7 ,45.0 ,2.2 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 13:00,51.1 ,38.7 ,41.2 ,50.3 ,41.8 ,41.3 ,41.7 ,54.6 ,45.0 ,2.2 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 14:00,51.1 ,38.7 ,41.2 ,50.3 ,41.8 ,41.4 ,41.6 ,54.6 ,45.0 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 15:00,51.1 ,38.6 ,41.1 ,50.3 ,41.8 ,41.3 ,41.6 ,54.6 ,45.0 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 16:00,51.0 ,38.6 ,41.1 ,50.3 ,41.8 ,41.3 ,41.5 ,54.6 ,44.9 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 17:00,51.1 ,38.6 ,41.1 ,50.3 ,41.8 ,41.3 ,41.5 ,54.6 ,45.0 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 18:00,51.0 ,38.6 ,41.1 ,50.2 ,41.8 ,41.4 ,41.5 ,54.6 ,45.0 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 19:00,51.0 ,38.6 ,41.1 ,50.2 ,41.8 ,41.4 ,41.5 ,54.6 ,44.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 20:00,51.0 ,38.6 ,41.1 ,50.2 ,41.7 ,41.2 ,41.5 ,54.7 ,45.0 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 21:00,51.0 ,38.6 ,41.1 ,50.3 ,41.7 ,41.2 ,41.5 ,54.7 ,45.0 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 22:00,51.1 ,38.6 ,41.1 ,50.3 ,41.7 ,41.4 ,41.5 ,54.7 ,44.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/15 23:00,51.0 ,38.6 ,41.1 ,50.2 ,41.7 ,41.4 ,41.5 ,54.7 ,44.9 ,2.5 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 0:00,51.0 ,38.5 ,41.1 ,50.2 ,41.7 ,41.2 ,41.5 ,54.7 ,45.0 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 1:00,51.0 ,38.6 ,41.1 ,50.2 ,41.7 ,41.2 ,41.5 ,54.7 ,44.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 2:00,51.0 ,38.6 ,41.1 ,50.2 ,41.7 ,41.2 ,41.5 ,54.6 ,44.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 3:00,51.0 ,38.5 ,41.1 ,50.2 ,41.7 ,41.2 ,41.5 ,54.6 ,44.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 4:00,50.9 ,38.5 ,41.0 ,50.2 ,41.7 ,41.1 ,41.4 ,54.6 ,44.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 5:00,50.9 ,38.5 ,41.0 ,50.2 ,41.6 ,41.2 ,41.4 ,54.6 ,44.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 6:00,50.9 ,38.5 ,41.0 ,50.2 ,41.6 ,41.2 ,41.4 ,54.5 ,44.7 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 7:00,50.9 ,38.5 ,41.0 ,50.2 ,41.6 ,41.1 ,41.4 ,54.5 ,44.7 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 8:00,50.9 ,38.5 ,41.0 ,50.1 ,41.6 ,41.1 ,41.4 ,54.5 ,44.7 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 9:00,50.9 ,38.5 ,41.0 ,50.1 ,41.5 ,41.0 ,41.4 ,54.5 ,44.7 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 10:00,50.9 ,38.5 ,41.0 ,50.1 ,41.6 ,41.1 ,41.4 ,54.4 ,44.8 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 11:00,50.9 ,38.5 ,41.0 ,50.1 ,41.5 ,41.0 ,41.4 ,54.4 ,44.8 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 12:00,50.9 ,38.5 ,41.0 ,50.1 ,41.6 ,41.2 ,41.4 ,54.4 ,44.8 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 13:00,50.9 ,38.6 ,41.1 ,50.1 ,41.6 ,41.1 ,41.4 ,54.4 ,44.8 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 14:00,50.9 ,38.5 ,41.0 ,50.1 ,41.6 ,41.1 ,41.4 ,54.4 ,44.8 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 15:00,50.9 ,38.6 ,41.0 ,50.1 ,41.6 ,41.1 ,41.4 ,54.4 ,44.8 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 16:00,50.8 ,38.5 ,41.0 ,50.0 ,41.6 ,41.0 ,41.3 ,54.4 ,44.8 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 17:00,50.9 ,38.5 ,41.0 ,50.1 ,41.6 ,41.1 ,41.4 ,54.4 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 18:00,50.8 ,38.4 ,40.9 ,50.1 ,41.6 ,41.2 ,41.3 ,54.4 ,44.8 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 19:00,50.8 ,38.5 ,40.9 ,50.1 ,41.6 ,41.1 ,41.3 ,54.4 ,44.8 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 20:00,50.8 ,38.5 ,40.9 ,50.0 ,41.7 ,41.1 ,41.3 ,54.4 ,44.8 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 21:00,50.8 ,38.4 ,40.9 ,50.1 ,41.6 ,41.2 ,41.3 ,54.4 ,44.8 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 22:00,50.8 ,38.5 ,40.9 ,50.1 ,41.6 ,41.2 ,41.3 ,54.4 ,44.8 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/16 23:00,50.8 ,38.4 ,40.9 ,50.0 ,41.6 ,41.2 ,41.3 ,54.4 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 0:00,50.8 ,38.4 ,40.9 ,50.0 ,41.6 ,41.0 ,41.3 ,54.4 ,44.7 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 1:00,50.8 ,38.4 ,40.9 ,50.0 ,41.7 ,41.1 ,41.3 ,54.4 ,44.7 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 2:00,50.8 ,38.5 ,40.9 ,50.0 ,41.7 ,41.1 ,41.3 ,54.3 ,44.7 ,2.5 ,4.5 ,3.8E-01,3.4E-01,ND,3.4E-01,""
2012/9/17 3:00,50.8 ,38.5 ,40.9 ,50.0 ,41.6 ,41.1 ,41.3 ,54.3 ,44.7 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 4:00,50.8 ,38.4 ,40.8 ,50.0 ,41.6 ,41.0 ,41.3 ,54.3 ,44.7 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 5:00,50.7 ,38.4 ,40.9 ,49.9 ,41.6 ,41.0 ,41.3 ,54.3 ,44.7 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 6:00,50.7 ,38.4 ,40.9 ,50.0 ,41.6 ,41.1 ,41.2 ,54.3 ,44.7 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 7:00,50.7 ,38.5 ,40.9 ,50.0 ,41.6 ,41.2 ,41.2 ,54.2 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 8:00,50.7 ,38.4 ,40.9 ,50.0 ,41.5 ,41.0 ,41.2 ,54.3 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 9:00,50.7 ,38.4 ,40.9 ,49.9 ,41.5 ,41.0 ,41.3 ,54.2 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 10:00,50.7 ,38.4 ,40.9 ,49.9 ,41.6 ,41.0 ,41.2 ,54.2 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 11:00,50.7 ,38.4 ,40.9 ,49.9 ,41.5 ,41.1 ,41.2 ,54.2 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 12:00,50.7 ,38.4 ,40.9 ,49.9 ,41.7 ,41.0 ,41.2 ,54.2 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 13:00,50.7 ,38.5 ,40.9 ,49.9 ,41.7 ,41.0 ,41.2 ,54.1 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 14:00,50.7 ,38.6 ,41.0 ,49.9 ,41.5 ,41.0 ,41.2 ,54.1 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 15:00,50.7 ,38.6 ,41.0 ,49.9 ,41.5 ,41.2 ,41.2 ,54.1 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 16:00,50.7 ,38.6 ,41.0 ,49.9 ,41.5 ,41.0 ,41.2 ,54.1 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 17:00,50.7 ,38.6 ,41.0 ,49.9 ,41.5 ,41.1 ,41.2 ,54.1 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 18:00,50.7 ,38.6 ,41.0 ,49.9 ,41.5 ,41.1 ,41.2 ,54.1 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 19:00,50.7 ,38.5 ,40.9 ,49.9 ,41.5 ,41.0 ,41.2 ,54.1 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 20:00,50.6 ,38.5 ,40.9 ,49.9 ,41.5 ,41.0 ,41.1 ,54.1 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 21:00,50.6 ,38.5 ,40.9 ,49.9 ,41.5 ,41.2 ,41.1 ,54.1 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 22:00,50.6 ,38.5 ,40.9 ,49.9 ,41.5 ,41.2 ,41.2 ,54.1 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/17 23:00,50.6 ,38.5 ,40.9 ,49.9 ,41.5 ,41.2 ,41.1 ,54.1 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 0:00,50.6 ,38.5 ,40.8 ,49.9 ,41.5 ,41.1 ,41.1 ,54.1 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 1:00,50.6 ,38.5 ,40.8 ,49.8 ,41.5 ,41.1 ,41.1 ,54.1 ,44.7 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 2:00,50.6 ,38.5 ,40.8 ,49.9 ,41.5 ,41.1 ,41.2 ,54.1 ,44.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 3:00,50.6 ,38.4 ,40.8 ,49.8 ,41.5 ,41.1 ,41.2 ,54.1 ,44.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 4:00,50.6 ,38.5 ,40.8 ,49.8 ,41.5 ,41.1 ,41.2 ,54.0 ,44.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 5:00,50.6 ,38.5 ,40.8 ,49.8 ,41.5 ,41.2 ,41.1 ,54.0 ,44.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 6:00,50.6 ,38.5 ,40.8 ,49.8 ,41.4 ,41.1 ,41.1 ,54.0 ,44.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 7:00,50.6 ,38.5 ,40.9 ,49.8 ,41.4 ,41.1 ,41.1 ,54.0 ,44.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 8:00,50.6 ,38.5 ,40.8 ,49.8 ,41.4 ,41.1 ,41.0 ,54.0 ,44.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 9:00,50.6 ,38.5 ,40.8 ,49.8 ,41.3 ,41.1 ,41.0 ,53.9 ,44.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 10:00,50.5 ,38.5 ,40.8 ,49.7 ,41.3 ,41.1 ,41.0 ,53.9 ,44.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 11:00,50.6 ,38.5 ,40.8 ,49.7 ,41.3 ,41.1 ,41.0 ,53.9 ,44.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 12:00,50.6 ,38.6 ,40.9 ,49.8 ,41.3 ,41.0 ,41.0 ,53.8 ,44.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 13:00,50.5 ,38.6 ,40.9 ,49.7 ,41.3 ,41.0 ,41.1 ,53.8 ,44.5 ,2.4 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 14:00,50.6 ,38.6 ,40.9 ,49.8 ,41.3 ,40.9 ,41.1 ,53.8 ,44.5 ,2.4 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 15:00,50.5 ,38.7 ,40.9 ,49.7 ,41.4 ,41.0 ,41.1 ,53.7 ,44.4 ,2.4 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 16:00,50.6 ,38.7 ,40.9 ,49.7 ,41.5 ,41.1 ,41.1 ,53.8 ,44.5 ,2.4 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 17:00,50.6 ,38.8 ,40.9 ,49.7 ,41.4 ,41.0 ,41.1 ,53.8 ,44.5 ,2.4 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 18:00,50.6 ,38.8 ,40.9 ,49.7 ,41.5 ,41.1 ,41.1 ,53.8 ,44.5 ,2.4 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 19:00,50.6 ,38.8 ,40.9 ,49.7 ,41.5 ,41.1 ,41.2 ,53.8 ,44.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 20:00,50.6 ,38.8 ,40.9 ,49.7 ,41.5 ,41.2 ,41.1 ,53.8 ,44.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 21:00,50.5 ,38.7 ,40.9 ,49.7 ,41.5 ,41.1 ,41.1 ,53.8 ,44.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 22:00,50.6 ,38.7 ,41.0 ,49.8 ,41.5 ,41.3 ,41.1 ,53.8 ,44.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/18 23:00,50.5 ,38.7 ,40.9 ,49.8 ,41.5 ,41.2 ,41.1 ,53.8 ,44.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 0:00,50.5 ,38.7 ,40.9 ,49.7 ,41.5 ,41.2 ,41.1 ,53.7 ,44.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 1:00,50.5 ,38.6 ,40.8 ,49.7 ,41.5 ,41.1 ,41.0 ,53.7 ,44.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 2:00,50.5 ,38.6 ,40.9 ,49.8 ,41.5 ,41.1 ,41.4 ,53.7 ,44.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 3:00,50.5 ,38.6 ,40.8 ,49.7 ,41.4 ,41.0 ,41.1 ,53.7 ,44.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 4:00,50.5 ,38.6 ,40.8 ,49.7 ,41.4 ,41.0 ,41.1 ,53.7 ,44.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 5:00,50.5 ,38.6 ,40.8 ,49.7 ,41.3 ,41.1 ,41.0 ,53.7 ,44.4 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 6:00,50.5 ,38.5 ,40.8 ,49.7 ,41.4 ,40.9 ,41.1 ,53.7 ,44.4 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 7:00,50.5 ,38.6 ,40.8 ,49.6 ,41.3 ,40.9 ,41.0 ,53.7 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 8:00,50.5 ,38.6 ,40.8 ,49.6 ,41.3 ,41.0 ,41.0 ,53.7 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 9:00,50.5 ,38.6 ,40.8 ,49.7 ,41.3 ,41.0 ,41.1 ,53.7 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 10:00,50.5 ,38.6 ,40.8 ,49.7 ,41.3 ,40.9 ,41.0 ,53.6 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 11:00,50.5 ,38.7 ,40.9 ,49.7 ,41.3 ,40.9 ,41.2 ,53.6 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 12:00,50.5 ,38.7 ,40.9 ,49.7 ,41.3 ,41.0 ,41.0 ,53.6 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 13:00,50.5 ,38.7 ,40.9 ,49.7 ,41.3 ,41.0 ,41.1 ,53.6 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 14:00,50.4 ,38.7 ,40.9 ,49.7 ,41.5 ,41.2 ,41.0 ,53.6 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 15:00,50.4 ,38.7 ,40.9 ,49.6 ,41.5 ,41.1 ,41.0 ,53.6 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 16:00,50.5 ,38.7 ,40.9 ,49.6 ,41.5 ,41.0 ,41.0 ,53.6 ,44.5 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 17:00,50.4 ,38.6 ,40.8 ,49.6 ,41.4 ,41.1 ,41.0 ,53.6 ,44.5 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 18:00,50.4 ,38.6 ,40.8 ,49.7 ,41.5 ,41.2 ,41.2 ,53.7 ,44.5 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 19:00,50.5 ,38.6 ,40.8 ,49.6 ,41.4 ,41.1 ,41.1 ,53.6 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 20:00,50.4 ,38.5 ,40.8 ,49.7 ,41.4 ,40.9 ,41.0 ,53.7 ,44.5 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 21:00,50.4 ,38.5 ,40.8 ,49.6 ,41.4 ,40.9 ,41.0 ,53.7 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 22:00,50.4 ,38.5 ,40.8 ,49.7 ,41.5 ,41.0 ,41.3 ,53.6 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/19 23:00,50.4 ,38.4 ,40.7 ,49.6 ,41.4 ,40.9 ,41.0 ,53.6 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 0:00,50.4 ,38.4 ,40.7 ,49.7 ,41.4 ,41.1 ,41.1 ,53.7 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 1:00,50.4 ,38.4 ,40.7 ,49.7 ,41.5 ,41.0 ,41.2 ,53.7 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 2:00,50.4 ,38.4 ,40.7 ,49.7 ,41.5 ,41.0 ,41.2 ,53.6 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 3:00,50.4 ,38.4 ,40.7 ,49.7 ,41.5 ,41.0 ,41.1 ,53.7 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 4:00,50.4 ,38.4 ,40.8 ,49.7 ,41.5 ,41.2 ,41.4 ,53.7 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 5:00,50.4 ,38.4 ,40.7 ,49.6 ,41.5 ,40.9 ,41.2 ,53.6 ,44.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 6:00,50.3 ,38.4 ,40.7 ,49.6 ,41.4 ,40.9 ,41.0 ,53.6 ,44.4 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 7:00,50.3 ,38.3 ,40.7 ,49.6 ,41.3 ,40.9 ,40.9 ,53.6 ,44.4 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 8:00,50.3 ,38.3 ,40.6 ,49.6 ,41.3 ,41.0 ,40.9 ,53.6 ,44.4 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 9:00,50.3 ,38.3 ,40.6 ,49.5 ,41.3 ,40.9 ,40.9 ,53.5 ,44.3 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 10:00,50.3 ,38.4 ,40.6 ,49.5 ,41.3 ,40.8 ,40.9 ,53.5 ,44.3 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 11:00,50.3 ,38.4 ,40.6 ,49.5 ,41.3 ,41.0 ,40.9 ,53.5 ,44.3 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 12:00,50.3 ,38.4 ,40.7 ,49.5 ,41.3 ,41.0 ,40.9 ,53.5 ,44.3 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 13:00,50.3 ,38.5 ,40.7 ,49.5 ,41.3 ,41.0 ,41.0 ,53.5 ,44.3 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 14:00,50.3 ,38.5 ,40.7 ,49.5 ,41.3 ,40.8 ,40.9 ,53.5 ,44.4 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 15:00,50.3 ,38.5 ,40.7 ,49.6 ,41.3 ,40.8 ,40.9 ,53.5 ,44.4 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 16:00,50.3 ,38.5 ,40.7 ,49.5 ,41.2 ,40.9 ,40.9 ,53.5 ,44.4 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 17:00,50.3 ,38.5 ,40.7 ,49.5 ,41.3 ,40.9 ,40.9 ,53.4 ,44.4 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 18:00,50.3 ,38.5 ,40.7 ,49.5 ,41.2 ,40.8 ,40.9 ,53.5 ,44.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 19:00,50.3 ,38.4 ,40.6 ,49.5 ,41.2 ,40.8 ,40.9 ,53.5 ,44.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 20:00,50.3 ,38.3 ,40.6 ,49.5 ,41.2 ,40.8 ,40.9 ,53.4 ,44.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 21:00,50.2 ,38.2 ,40.5 ,49.5 ,41.2 ,40.8 ,40.9 ,53.5 ,44.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 22:00,50.2 ,38.2 ,40.5 ,49.5 ,41.2 ,40.8 ,40.9 ,53.4 ,44.2 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/20 23:00,50.3 ,38.3 ,40.6 ,49.5 ,41.2 ,40.8 ,40.9 ,53.4 ,44.2 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 0:00,50.2 ,38.2 ,40.6 ,49.5 ,41.2 ,40.9 ,40.9 ,53.4 ,44.2 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 1:00,50.2 ,38.2 ,40.5 ,49.5 ,41.2 ,40.9 ,40.9 ,53.4 ,44.2 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 2:00,50.2 ,38.2 ,40.5 ,49.5 ,41.2 ,40.9 ,40.9 ,53.4 ,44.2 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 3:00,50.2 ,38.2 ,40.5 ,49.5 ,41.2 ,40.9 ,40.9 ,53.4 ,44.2 ,2.3 ,4.5 ,4.0E-01,3.4E-01,ND,3.4E-01,""
2012/9/21 4:00,50.2 ,38.2 ,40.5 ,49.5 ,41.2 ,40.8 ,40.9 ,53.4 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 5:00,50.2 ,38.2 ,40.5 ,49.5 ,41.2 ,40.8 ,40.9 ,53.4 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 6:00,50.2 ,38.1 ,40.5 ,49.5 ,41.2 ,40.8 ,40.8 ,53.4 ,44.2 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 7:00,50.2 ,38.1 ,40.5 ,49.4 ,41.2 ,40.9 ,40.8 ,53.3 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 8:00,50.1 ,38.1 ,40.5 ,49.4 ,41.2 ,40.9 ,40.8 ,53.3 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 9:00,50.1 ,38.1 ,40.5 ,49.4 ,41.2 ,40.9 ,40.8 ,53.3 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 10:00,50.1 ,38.1 ,40.5 ,49.4 ,41.3 ,40.9 ,40.8 ,53.3 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 11:00,50.1 ,38.1 ,40.5 ,49.4 ,41.2 ,40.9 ,40.7 ,53.3 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 12:00,50.1 ,38.1 ,40.5 ,49.4 ,41.2 ,40.9 ,40.7 ,53.3 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 13:00,50.1 ,38.1 ,40.5 ,49.4 ,41.2 ,40.9 ,40.7 ,53.3 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 14:00,50.1 ,38.1 ,40.5 ,49.4 ,41.2 ,40.9 ,40.6 ,53.3 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 15:00,50.1 ,38.1 ,40.4 ,49.4 ,41.2 ,40.9 ,40.7 ,53.2 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 16:00,50.1 ,38.0 ,40.4 ,49.4 ,41.2 ,40.9 ,40.6 ,53.3 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 17:00,50.1 ,38.0 ,40.4 ,49.4 ,41.2 ,40.8 ,40.6 ,53.2 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 18:00,50.1 ,38.0 ,40.4 ,49.4 ,41.2 ,40.8 ,40.6 ,53.2 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 19:00,50.0 ,38.0 ,40.3 ,49.4 ,41.2 ,40.8 ,40.6 ,53.2 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 20:00,50.1 ,38.0 ,40.3 ,49.4 ,41.2 ,40.9 ,40.6 ,53.2 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 21:00,50.0 ,38.0 ,40.3 ,49.4 ,41.1 ,40.8 ,40.6 ,53.2 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 22:00,50.0 ,38.0 ,40.4 ,49.4 ,41.1 ,40.8 ,40.6 ,53.2 ,44.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/21 23:00,50.0 ,37.9 ,40.3 ,49.4 ,41.1 ,40.9 ,40.6 ,53.2 ,44.0 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 0:00,50.0 ,37.9 ,40.3 ,49.4 ,41.1 ,40.7 ,40.6 ,53.1 ,43.9 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 1:00,50.0 ,37.9 ,40.3 ,49.4 ,41.1 ,40.7 ,40.5 ,53.1 ,43.9 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 2:00,50.0 ,37.8 ,40.2 ,49.3 ,41.0 ,40.6 ,40.6 ,53.1 ,43.9 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 3:00,49.9 ,37.8 ,40.2 ,49.3 ,41.0 ,40.5 ,40.5 ,53.0 ,43.7 ,2.3 ,4.5 ,ND,3.4E-01,3.6E-01,3.4E-01,""
2012/9/22 4:00,49.9 ,37.8 ,40.2 ,49.4 ,41.0 ,40.5 ,40.5 ,53.0 ,43.7 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 5:00,49.9 ,37.8 ,40.1 ,49.3 ,40.9 ,40.5 ,40.5 ,52.9 ,43.7 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 6:00,49.9 ,37.7 ,40.1 ,49.3 ,40.9 ,40.4 ,40.4 ,53.0 ,43.6 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 7:00,49.9 ,37.6 ,40.1 ,49.3 ,40.8 ,40.4 ,40.5 ,52.9 ,43.6 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 8:00,49.9 ,37.7 ,40.1 ,49.3 ,40.8 ,40.4 ,40.4 ,52.9 ,43.6 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 9:00,49.8 ,37.6 ,40.0 ,49.2 ,40.7 ,40.3 ,40.4 ,52.9 ,43.5 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 10:00,49.8 ,37.7 ,40.1 ,49.3 ,40.7 ,40.3 ,40.6 ,52.9 ,43.5 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 11:00,49.9 ,37.6 ,40.1 ,49.2 ,40.7 ,40.3 ,40.5 ,52.8 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 12:00,49.9 ,37.7 ,40.1 ,49.2 ,40.7 ,40.3 ,40.7 ,52.8 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 13:00,49.8 ,37.6 ,40.1 ,49.2 ,40.7 ,40.5 ,40.8 ,52.8 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 14:00,49.9 ,37.7 ,40.1 ,49.3 ,40.8 ,40.4 ,40.9 ,52.9 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 15:00,49.8 ,37.7 ,40.1 ,49.3 ,40.8 ,40.5 ,41.0 ,52.9 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 16:00,49.9 ,37.7 ,40.1 ,49.3 ,40.9 ,40.5 ,41.2 ,52.9 ,43.7 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 17:00,49.8 ,37.7 ,40.1 ,49.4 ,40.9 ,40.6 ,41.2 ,52.9 ,43.7 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 18:00,49.8 ,37.7 ,40.1 ,49.3 ,40.8 ,40.7 ,41.2 ,53.0 ,43.8 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 19:00,49.8 ,37.7 ,40.1 ,49.3 ,40.9 ,40.6 ,41.2 ,53.0 ,43.8 ,2.3 ,4.4 ,ND,3.4E-01,4.2E-01,3.4E-01,""
2012/9/22 20:00,49.8 ,37.6 ,40.0 ,49.3 ,40.8 ,40.6 ,41.2 ,53.0 ,43.8 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 21:00,49.8 ,37.6 ,40.0 ,49.3 ,40.8 ,40.5 ,41.1 ,53.0 ,43.7 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 22:00,49.8 ,37.6 ,40.0 ,49.2 ,40.8 ,40.6 ,41.0 ,52.9 ,43.7 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/22 23:00,49.8 ,37.7 ,40.0 ,49.2 ,40.8 ,40.6 ,41.0 ,52.9 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,3.6E-01,3.4E-01,""
2012/9/23 0:00,49.8 ,37.6 ,40.0 ,49.2 ,40.8 ,40.4 ,41.0 ,52.9 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 1:00,49.7 ,37.6 ,40.0 ,49.2 ,40.8 ,40.3 ,40.9 ,52.8 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 2:00,49.7 ,37.6 ,40.0 ,49.2 ,40.8 ,40.3 ,41.0 ,52.8 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 3:00,49.7 ,37.6 ,40.0 ,49.2 ,40.8 ,40.3 ,41.1 ,52.7 ,43.6 ,2.3 ,4.4 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/9/23 4:00,49.7 ,37.6 ,39.9 ,49.2 ,40.7 ,40.3 ,40.9 ,52.7 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 5:00,49.7 ,37.6 ,40.0 ,49.2 ,40.7 ,40.3 ,41.0 ,52.7 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 6:00,49.7 ,37.7 ,40.0 ,49.1 ,40.7 ,40.3 ,41.0 ,52.7 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 7:00,49.7 ,37.6 ,40.0 ,49.2 ,40.7 ,40.4 ,41.0 ,52.8 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 8:00,49.7 ,37.6 ,39.9 ,49.2 ,40.7 ,40.4 ,41.0 ,52.8 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 9:00,49.7 ,37.6 ,39.9 ,49.2 ,40.7 ,40.4 ,41.0 ,52.8 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 10:00,49.7 ,37.6 ,40.0 ,49.2 ,40.8 ,40.5 ,41.1 ,52.8 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 11:00,49.7 ,37.7 ,40.0 ,49.1 ,40.7 ,40.5 ,41.0 ,52.7 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 12:00,49.7 ,37.6 ,40.0 ,49.1 ,40.7 ,40.5 ,41.0 ,52.7 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 13:00,49.6 ,37.6 ,39.9 ,49.1 ,40.7 ,40.3 ,41.0 ,52.7 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 14:00,49.6 ,37.6 ,39.9 ,49.1 ,40.6 ,40.3 ,41.0 ,52.6 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 15:00,49.6 ,37.6 ,39.9 ,49.1 ,40.7 ,40.3 ,41.0 ,52.6 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 16:00,49.6 ,37.6 ,39.9 ,49.1 ,40.6 ,40.3 ,40.9 ,52.6 ,43.5 ,2.3 ,4.4 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/9/23 17:00,49.6 ,37.5 ,39.9 ,49.1 ,40.6 ,40.1 ,40.9 ,52.6 ,43.4 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 18:00,49.6 ,37.6 ,39.9 ,49.1 ,40.6 ,40.1 ,40.9 ,52.6 ,43.4 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 19:00,49.6 ,37.6 ,39.8 ,49.1 ,40.6 ,40.2 ,40.9 ,52.6 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 20:00,49.6 ,37.6 ,39.9 ,49.0 ,40.6 ,40.2 ,40.9 ,52.6 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 21:00,49.6 ,37.6 ,39.9 ,49.0 ,40.6 ,40.2 ,40.9 ,52.6 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 22:00,49.6 ,37.6 ,39.9 ,49.0 ,40.6 ,40.1 ,40.7 ,52.6 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/23 23:00,49.6 ,37.6 ,39.9 ,49.0 ,40.6 ,40.2 ,40.9 ,52.6 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/24 0:00,49.6 ,37.6 ,39.9 ,49.0 ,40.6 ,40.3 ,40.9 ,52.6 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/24 1:00,49.6 ,37.6 ,39.9 ,49.0 ,40.6 ,40.3 ,40.9 ,52.6 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/24 2:00,49.6 ,37.6 ,39.9 ,49.1 ,40.7 ,40.3 ,40.9 ,52.6 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/24 3:00,49.6 ,37.6 ,39.9 ,49.0 ,40.6 ,40.4 ,40.9 ,52.6 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/24 4:00,49.6 ,37.6 ,39.8 ,49.0 ,40.7 ,40.4 ,40.8 ,52.6 ,43.6 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/24 5:00,49.6 ,37.5 ,39.8 ,49.0 ,40.6 ,40.4 ,40.8 ,52.6 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/24 6:00,49.6 ,37.6 ,39.8 ,49.0 ,40.6 ,40.3 ,40.8 ,52.6 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/24 7:00,49.5 ,37.5 ,39.8 ,49.0 ,40.6 ,40.3 ,40.8 ,52.6 ,43.5 ,2.3 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/24 8:00,49.5 ,37.5 ,39.8 ,49.0 ,40.5 ,40.3 ,40.7 ,52.6 ,43.5 ,2.3 ,4.4 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/24 9:00,49.5 ,37.5 ,39.8 ,49.0 ,40.5 ,40.3 ,40.8 ,52.5 ,43.5 ,2.3 ,4.4 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/24 10:00,49.5 ,37.5 ,39.7 ,49.0 ,40.5 ,40.3 ,40.8 ,52.5 ,43.5 ,2.3 ,4.4 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/24 11:00,49.5 ,37.5 ,39.8 ,49.0 ,40.6 ,40.4 ,40.8 ,52.5 ,43.5 ,2.3 ,4.4 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/24 12:00,49.5 ,37.5 ,39.7 ,49.0 ,40.6 ,40.4 ,40.8 ,52.5 ,43.5 ,2.3 ,4.4 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/24 13:00,49.5 ,37.6 ,39.7 ,49.0 ,40.5 ,40.3 ,40.8 ,52.4 ,43.5 ,2.3 ,4.4 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/24 14:00,49.5 ,37.5 ,39.7 ,48.9 ,40.5 ,40.3 ,40.7 ,52.4 ,43.5 ,2.3 ,4.4 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/24 15:00,49.5 ,37.5 ,39.7 ,48.9 ,40.6 ,40.4 ,40.7 ,52.4 ,43.5 ,2.3 ,4.4 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/24 16:00,49.5 ,37.4 ,39.7 ,48.9 ,40.5 ,40.3 ,40.7 ,52.5 ,43.5 ,2.3 ,4.4 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/24 17:00,49.5 ,37.4 ,39.7 ,48.9 ,40.5 ,40.3 ,40.7 ,52.5 ,43.5 ,2.3 ,4.4 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/24 18:00,49.4 ,37.4 ,39.7 ,48.9 ,40.5 ,40.3 ,40.7 ,52.5 ,43.5 ,2.2 ,4.3 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/24 19:00,49.4 ,37.4 ,39.7 ,48.9 ,40.5 ,40.3 ,40.8 ,52.4 ,43.4 ,2.5 ,4.5 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/24 20:00,49.5 ,37.4 ,39.7 ,48.9 ,40.5 ,40.3 ,40.7 ,52.4 ,43.4 ,2.5 ,4.5 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/24 21:00,49.4 ,37.3 ,39.6 ,48.9 ,40.5 ,40.3 ,40.7 ,52.4 ,43.4 ,2.5 ,4.5 ,�m�c,3.4E-01,3.6E-01,3.4E-01,""
2012/9/24 22:00,49.4 ,37.3 ,39.7 ,48.9 ,40.5 ,40.2 ,40.7 ,52.5 ,43.4 ,2.5 ,4.5 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/24 23:00,49.4 ,37.3 ,39.6 ,48.9 ,40.5 ,40.2 ,40.7 ,52.4 ,43.3 ,2.5 ,4.5 ,�m�c,3.4E-01,ND,3.4E-01,""
2012/9/25 0:00,49.4 ,37.3 ,39.6 ,48.8 ,40.4 ,40.0 ,40.6 ,52.3 ,43.3 ,2.5 ,4.5 ,4.0E-01,3.4E-01,ND,3.4E-01,""
2012/9/25 1:00,49.4 ,37.3 ,39.6 ,48.8 ,40.4 ,39.9 ,40.6 ,52.3 ,43.3 ,2.5 ,4.5 ,4.5E-01,3.4E-01,ND,3.4E-01,""
2012/9/25 2:00,49.4 ,37.3 ,39.6 ,48.8 ,40.4 ,40.1 ,40.6 ,52.3 ,43.3 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 3:00,49.3 ,37.3 ,39.5 ,48.8 ,40.3 ,39.9 ,40.6 ,52.3 ,43.3 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 4:00,49.3 ,37.2 ,39.5 ,48.8 ,40.3 ,39.9 ,40.6 ,52.3 ,43.3 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 5:00,49.3 ,37.2 ,39.5 ,48.8 ,40.3 ,39.9 ,40.6 ,52.3 ,43.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 6:00,49.3 ,37.1 ,39.4 ,48.8 ,40.3 ,39.9 ,40.6 ,52.3 ,43.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 7:00,49.3 ,37.1 ,39.5 ,48.8 ,40.3 ,39.9 ,40.5 ,52.2 ,43.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 8:00,49.2 ,37.1 ,39.4 ,48.7 ,40.3 ,39.8 ,40.6 ,52.2 ,43.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 9:00,49.3 ,37.1 ,39.4 ,48.8 ,40.3 ,39.8 ,40.6 ,52.2 ,43.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 10:00,49.2 ,37.1 ,39.4 ,48.6 ,40.1 ,39.7 ,40.2 ,52.1 ,43.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 11:00,49.3 ,37.2 ,39.4 ,48.8 ,40.4 ,39.9 ,40.5 ,52.3 ,43.2 ,2.5 ,4.5 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/9/25 12:00,49.2 ,37.1 ,39.4 ,48.8 ,40.3 ,39.9 ,40.5 ,52.2 ,43.2 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 13:00,49.2 ,37.1 ,39.4 ,48.8 ,40.3 ,40.0 ,40.5 ,52.2 ,43.2 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 14:00,49.2 ,37.1 ,39.4 ,48.8 ,40.3 ,40.0 ,40.5 ,52.2 ,43.2 ,2.4 ,4.5 ,3.5E-01,3.4E-01,ND,3.4E-01,""
2012/9/25 15:00,49.2 ,37.2 ,39.4 ,48.8 ,40.3 ,39.9 ,40.5 ,52.2 ,43.2 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 16:00,49.2 ,37.1 ,39.3 ,48.8 ,40.3 ,39.8 ,40.5 ,52.2 ,43.2 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
