,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2012/9/25 17:00,49.2 ,37.1 ,39.3 ,48.8 ,40.3 ,39.8 ,40.5 ,52.2 ,43.2 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 18:00,49.2 ,37.1 ,39.3 ,48.7 ,40.3 ,39.8 ,40.5 ,52.2 ,43.2 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 19:00,49.2 ,37.0 ,39.3 ,48.7 ,40.2 ,39.9 ,40.4 ,52.2 ,43.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 20:00,49.1 ,37.0 ,39.3 ,48.7 ,40.2 ,39.7 ,40.4 ,52.1 ,43.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 21:00,49.1 ,36.9 ,39.2 ,48.6 ,40.1 ,39.7 ,40.4 ,52.1 ,43.0 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 22:00,49.1 ,36.9 ,39.2 ,48.6 ,40.1 ,39.7 ,40.3 ,52.1 ,43.0 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/25 23:00,49.1 ,36.8 ,39.2 ,48.6 ,40.1 ,39.7 ,40.4 ,52.1 ,43.0 ,2.3 ,4.5 ,ND,3.4E-01,3.6E-01,3.4E-01,""
2012/9/26 0:00,49.1 ,36.8 ,39.2 ,48.6 ,40.1 ,39.8 ,40.3 ,52.0 ,42.9 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 1:00,49.1 ,36.9 ,39.2 ,48.6 ,40.1 ,39.6 ,40.3 ,52.0 ,43.0 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 2:00,49.1 ,36.8 ,39.2 ,48.5 ,40.1 ,39.6 ,40.3 ,51.9 ,42.9 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 3:00,49.0 ,36.8 ,39.1 ,48.5 ,40.0 ,39.6 ,40.4 ,51.9 ,42.8 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 4:00,49.0 ,36.7 ,39.0 ,48.5 ,40.0 ,39.4 ,40.2 ,51.8 ,42.7 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 5:00,48.9 ,36.7 ,39.0 ,48.5 ,39.9 ,39.4 ,40.2 ,51.8 ,42.7 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 6:00,48.9 ,36.6 ,39.0 ,48.5 ,39.8 ,39.4 ,40.2 ,51.8 ,42.6 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 7:00,48.9 ,36.7 ,38.9 ,48.4 ,39.8 ,39.5 ,40.2 ,51.7 ,42.6 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 8:00,48.8 ,36.6 ,38.9 ,48.4 ,39.8 ,39.4 ,40.2 ,51.7 ,42.6 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 9:00,48.9 ,36.7 ,38.9 ,48.4 ,39.7 ,39.4 ,40.1 ,51.7 ,42.6 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 10:00,48.9 ,36.6 ,38.9 ,48.4 ,39.7 ,39.3 ,40.1 ,51.7 ,42.6 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 11:00,48.9 ,36.7 ,39.0 ,48.4 ,39.7 ,39.4 ,40.1 ,51.7 ,42.6 ,2.2 ,4.5 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/9/26 12:00,48.9 ,36.7 ,39.0 ,48.4 ,39.8 ,39.4 ,40.1 ,51.7 ,42.6 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 13:00,48.9 ,36.7 ,39.1 ,48.4 ,39.8 ,39.6 ,40.1 ,51.7 ,42.7 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 14:00,48.9 ,36.7 ,39.0 ,48.4 ,39.9 ,39.7 ,40.2 ,51.7 ,42.8 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 15:00,48.9 ,36.7 ,39.0 ,48.4 ,39.9 ,39.6 ,40.2 ,51.7 ,42.8 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 16:00,48.8 ,36.6 ,39.0 ,48.4 ,39.9 ,39.5 ,40.1 ,51.8 ,42.9 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 17:00,48.8 ,36.5 ,38.9 ,48.4 ,39.8 ,39.5 ,40.1 ,51.8 ,42.9 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 18:00,48.8 ,36.5 ,38.9 ,48.4 ,39.9 ,39.5 ,40.1 ,51.8 ,42.9 ,2.2 ,4.5 ,3.9E-01,3.4E-01,ND,3.4E-01,""
2012/9/26 19:00,48.8 ,36.5 ,38.9 ,48.4 ,39.8 ,39.5 ,40.1 ,51.8 ,42.9 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 20:00,48.8 ,36.5 ,38.9 ,48.3 ,39.8 ,39.5 ,40.1 ,51.8 ,42.9 ,2.2 ,4.5 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/9/26 21:00,48.8 ,36.6 ,38.9 ,48.3 ,39.8 ,39.5 ,40.1 ,51.8 ,42.9 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/26 22:00,48.8 ,36.6 ,39.0 ,48.3 ,39.8 ,39.5 ,40.1 ,51.7 ,42.8 ,2.2 ,4.5 ,4.2E-01,3.4E-01,ND,3.4E-01,""
2012/9/26 23:00,48.8 ,36.6 ,39.0 ,48.3 ,39.8 ,39.4 ,40.2 ,51.7 ,42.8 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 0:00,48.8 ,36.6 ,39.0 ,48.3 ,39.8 ,39.6 ,40.1 ,51.7 ,42.8 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 1:00,48.8 ,36.6 ,39.0 ,48.3 ,39.7 ,39.6 ,40.1 ,51.7 ,42.8 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 2:00,48.8 ,36.6 ,38.9 ,48.3 ,39.7 ,39.5 ,40.1 ,51.7 ,42.8 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 3:00,48.8 ,36.6 ,38.9 ,48.3 ,39.8 ,39.6 ,40.0 ,51.7 ,42.7 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 4:00,48.8 ,36.6 ,38.9 ,48.3 ,39.7 ,39.5 ,40.0 ,51.7 ,42.7 ,2.2 ,4.5 ,3.8E-01,3.4E-01,ND,3.4E-01,""
2012/9/27 5:00,48.8 ,36.6 ,38.9 ,48.3 ,39.7 ,39.6 ,40.0 ,51.7 ,42.7 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 6:00,48.7 ,36.6 ,38.9 ,48.3 ,39.8 ,39.6 ,39.9 ,51.7 ,42.7 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 7:00,48.7 ,36.5 ,38.9 ,48.2 ,39.8 ,39.6 ,40.0 ,51.6 ,42.7 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 8:00,48.8 ,36.6 ,38.9 ,48.2 ,39.7 ,39.5 ,39.7 ,51.6 ,42.7 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 9:00,48.7 ,36.6 ,38.9 ,48.1 ,39.7 ,39.5 ,39.8 ,51.6 ,42.7 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 10:00,48.7 ,36.5 ,38.9 ,48.1 ,39.6 ,39.5 ,39.8 ,51.6 ,42.6 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 11:00,48.7 ,36.6 ,38.9 ,48.1 ,39.7 ,39.4 ,39.8 ,51.5 ,42.7 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 12:00,48.7 ,36.5 ,38.9 ,48.1 ,39.6 ,39.4 ,39.7 ,51.5 ,42.6 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 13:00,48.6 ,36.5 ,38.9 ,48.1 ,39.7 ,39.3 ,39.8 ,51.5 ,42.7 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 14:00,48.7 ,36.5 ,38.8 ,48.1 ,39.7 ,39.4 ,39.7 ,51.5 ,42.7 ,2.2 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 15:00,48.7 ,36.5 ,38.9 ,48.1 ,39.6 ,39.3 ,39.7 ,51.5 ,42.7 ,2.2 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 16:00,48.7 ,36.5 ,38.8 ,48.1 ,39.7 ,39.4 ,39.7 ,51.6 ,42.7 ,2.2 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 17:00,48.6 ,36.4 ,38.8 ,48.1 ,39.7 ,39.4 ,39.7 ,51.5 ,42.7 ,2.2 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 18:00,48.7 ,36.4 ,38.8 ,48.1 ,39.6 ,39.4 ,39.7 ,51.5 ,42.7 ,2.2 ,4.4 ,ND,3.4E-01,3.6E-01,3.4E-01,""
2012/9/27 19:00,48.6 ,36.4 ,38.8 ,48.1 ,39.7 ,39.4 ,39.7 ,51.5 ,42.7 ,2.2 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 20:00,48.6 ,36.4 ,38.8 ,48.0 ,39.6 ,39.3 ,39.7 ,51.5 ,42.7 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 21:00,48.6 ,36.4 ,38.8 ,48.0 ,39.6 ,39.3 ,39.7 ,51.5 ,42.7 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 22:00,48.6 ,36.4 ,38.8 ,48.1 ,39.6 ,39.4 ,39.8 ,51.5 ,42.6 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/27 23:00,48.6 ,36.5 ,38.8 ,48.1 ,39.6 ,39.5 ,39.8 ,51.5 ,42.6 ,2.2 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 0:00,48.6 ,36.5 ,38.8 ,48.0 ,39.6 ,39.4 ,39.7 ,51.5 ,42.6 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 1:00,48.6 ,36.5 ,38.8 ,48.0 ,39.7 ,39.4 ,39.8 ,51.4 ,42.6 ,2.5 ,4.5 ,ND,3.4E-01,3.6E-01,3.4E-01,""
2012/9/28 2:00,48.6 ,36.6 ,38.8 ,48.0 ,39.7 ,39.5 ,39.7 ,51.4 ,42.6 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 3:00,48.6 ,36.5 ,38.8 ,48.1 ,39.7 ,39.5 ,39.7 ,51.4 ,42.6 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 4:00,48.5 ,36.5 ,38.8 ,48.0 ,39.7 ,39.5 ,39.8 ,51.4 ,42.6 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 5:00,48.5 ,36.5 ,38.7 ,48.0 ,39.7 ,39.5 ,39.8 ,51.4 ,42.6 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 6:00,48.5 ,36.6 ,38.8 ,48.0 ,39.7 ,39.5 ,39.7 ,51.4 ,42.6 ,2.5 ,4.5 ,4.0E-01,3.4E-01,ND,3.4E-01,""
2012/9/28 7:00,48.5 ,36.5 ,38.7 ,48.0 ,39.7 ,39.5 ,39.8 ,51.4 ,42.6 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 8:00,48.5 ,36.5 ,38.7 ,48.0 ,39.7 ,39.5 ,39.7 ,51.5 ,42.6 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 9:00,48.5 ,36.5 ,38.7 ,48.0 ,39.7 ,39.4 ,39.7 ,51.5 ,42.6 ,2.3 ,4.2 ,3.5E-01,3.4E-01,ND,3.4E-01,""
2012/9/28 10:00,48.5 ,36.5 ,38.7 ,48.0 ,39.7 ,39.5 ,39.8 ,51.4 ,42.6 ,2.3 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 11:00,48.5 ,36.4 ,38.7 ,48.0 ,39.7 ,39.4 ,39.7 ,51.4 ,42.6 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 12:00,48.5 ,36.4 ,38.7 ,48.0 ,39.7 ,39.4 ,39.7 ,51.3 ,42.6 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 13:00,48.4 ,36.2 ,38.6 ,48.0 ,39.7 ,39.4 ,39.6 ,51.4 ,42.6 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 14:00,48.4 ,36.3 ,38.6 ,48.0 ,39.6 ,39.4 ,39.6 ,51.3 ,42.5 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 15:00,48.5 ,36.3 ,38.6 ,48.0 ,39.6 ,39.3 ,39.6 ,51.3 ,42.5 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 16:00,48.5 ,36.3 ,38.5 ,47.9 ,39.6 ,39.3 ,39.6 ,51.3 ,42.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 17:00,48.4 ,36.3 ,38.6 ,47.9 ,39.6 ,39.2 ,39.6 ,51.3 ,42.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 18:00,48.5 ,36.3 ,38.6 ,47.9 ,39.6 ,39.3 ,39.6 ,51.3 ,42.5 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 19:00,48.4 ,36.2 ,38.5 ,47.9 ,39.6 ,39.2 ,39.5 ,51.4 ,42.5 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 20:00,48.4 ,36.3 ,38.5 ,47.9 ,39.6 ,39.0 ,39.5 ,51.3 ,42.4 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 21:00,48.4 ,36.2 ,38.4 ,47.9 ,39.7 ,39.1 ,39.5 ,51.3 ,42.3 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 22:00,48.4 ,36.1 ,38.4 ,47.9 ,39.6 ,39.0 ,39.5 ,51.3 ,42.3 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/28 23:00,48.4 ,36.2 ,38.4 ,47.8 ,39.5 ,38.9 ,39.4 ,51.3 ,42.3 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 0:00,48.4 ,36.1 ,38.4 ,47.9 ,39.6 ,39.1 ,39.5 ,51.3 ,42.3 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 1:00,48.4 ,36.2 ,38.3 ,47.8 ,39.6 ,39.0 ,39.5 ,51.3 ,42.3 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 2:00,48.3 ,36.1 ,38.3 ,47.8 ,39.6 ,39.2 ,39.5 ,51.2 ,42.3 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 3:00,48.3 ,36.1 ,38.3 ,47.8 ,39.6 ,39.1 ,39.4 ,51.2 ,42.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 4:00,48.3 ,36.1 ,38.3 ,47.8 ,39.6 ,39.0 ,39.4 ,51.2 ,42.3 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 5:00,48.3 ,36.1 ,38.2 ,47.7 ,39.5 ,39.0 ,39.4 ,51.2 ,42.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 6:00,48.3 ,36.1 ,38.3 ,47.7 ,39.4 ,38.9 ,39.4 ,51.1 ,42.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 7:00,48.2 ,36.1 ,38.2 ,47.7 ,39.5 ,39.0 ,39.4 ,51.1 ,42.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 8:00,48.3 ,36.0 ,38.2 ,47.7 ,39.4 ,39.0 ,39.3 ,51.1 ,42.2 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 9:00,48.2 ,36.0 ,38.2 ,47.7 ,39.4 ,38.9 ,39.3 ,51.1 ,42.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 10:00,48.2 ,36.0 ,38.2 ,47.7 ,39.4 ,39.1 ,39.3 ,51.1 ,42.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 11:00,48.2 ,36.0 ,38.2 ,47.7 ,39.4 ,39.1 ,39.3 ,51.1 ,42.1 ,2.5 ,4.5 ,3.5E-01,3.4E-01,ND,3.4E-01,""
2012/9/29 12:00,48.2 ,36.0 ,38.2 ,47.7 ,39.4 ,39.0 ,39.3 ,51.0 ,42.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 13:00,48.2 ,36.1 ,38.2 ,47.7 ,39.4 ,39.1 ,39.3 ,51.0 ,42.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 14:00,48.2 ,36.1 ,38.2 ,47.7 ,39.4 ,39.1 ,39.2 ,51.1 ,42.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 15:00,48.1 ,36.1 ,38.2 ,47.6 ,39.4 ,38.9 ,39.2 ,51.0 ,42.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 16:00,48.1 ,36.0 ,38.1 ,47.6 ,39.3 ,38.9 ,39.2 ,51.0 ,42.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 17:00,48.1 ,36.0 ,38.1 ,47.6 ,39.3 ,38.9 ,39.2 ,51.0 ,42.1 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 18:00,48.1 ,36.0 ,38.1 ,47.5 ,39.2 ,38.8 ,39.2 ,50.9 ,42.1 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 19:00,48.0 ,36.0 ,38.1 ,47.6 ,39.2 ,38.8 ,39.1 ,51.0 ,42.1 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 20:00,48.0 ,36.0 ,38.1 ,47.5 ,39.2 ,38.8 ,39.1 ,50.9 ,42.1 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 21:00,48.0 ,36.0 ,38.1 ,47.5 ,39.2 ,38.9 ,39.1 ,50.9 ,42.1 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 22:00,48.0 ,36.0 ,38.1 ,47.5 ,39.2 ,38.8 ,39.1 ,51.0 ,42.1 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/29 23:00,48.0 ,36.0 ,38.1 ,47.5 ,39.2 ,38.9 ,39.1 ,50.9 ,42.1 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 0:00,48.0 ,36.0 ,38.1 ,47.5 ,39.2 ,38.9 ,39.1 ,50.9 ,42.1 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 1:00,48.0 ,36.1 ,38.1 ,47.5 ,39.2 ,38.8 ,39.1 ,50.9 ,42.1 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 2:00,48.0 ,36.1 ,38.1 ,47.4 ,39.2 ,38.8 ,39.0 ,50.8 ,42.0 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 3:00,48.0 ,36.0 ,38.1 ,47.4 ,39.2 ,38.7 ,38.9 ,50.7 ,42.0 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 4:00,48.0 ,36.0 ,38.1 ,47.4 ,39.2 ,38.8 ,39.0 ,50.7 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 5:00,48.0 ,36.0 ,38.1 ,47.4 ,39.2 ,38.9 ,39.0 ,50.8 ,42.0 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 6:00,47.9 ,35.9 ,38.0 ,47.4 ,39.2 ,38.8 ,38.9 ,50.7 ,41.9 ,2.5 ,4.6 ,5.2E-01,3.4E-01,ND,3.4E-01,""
2012/9/30 7:00,47.9 ,35.9 ,38.0 ,47.4 ,39.2 ,38.8 ,38.9 ,50.7 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 8:00,47.9 ,35.9 ,38.0 ,47.3 ,39.2 ,38.8 ,38.9 ,50.7 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 9:00,47.9 ,35.9 ,38.0 ,47.3 ,39.2 ,38.8 ,38.9 ,50.7 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 10:00,47.9 ,35.9 ,38.0 ,47.3 ,39.2 ,38.8 ,38.9 ,50.7 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 11:00,47.9 ,35.9 ,38.0 ,47.3 ,39.2 ,38.9 ,38.9 ,50.6 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 12:00,47.8 ,35.9 ,38.0 ,47.3 ,39.2 ,38.8 ,38.9 ,50.6 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 13:00,47.8 ,35.9 ,38.0 ,47.3 ,39.2 ,38.8 ,38.9 ,50.6 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 14:00,47.8 ,35.9 ,38.0 ,47.3 ,39.2 ,38.9 ,38.8 ,50.6 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 15:00,47.8 ,35.9 ,37.9 ,47.3 ,39.2 ,38.8 ,38.9 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 16:00,47.8 ,35.8 ,37.9 ,47.3 ,39.1 ,38.6 ,38.8 ,50.6 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 17:00,47.8 ,35.8 ,37.9 ,47.3 ,39.1 ,38.7 ,38.8 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 18:00,47.8 ,35.8 ,37.9 ,47.3 ,39.1 ,38.7 ,38.8 ,50.6 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 19:00,47.8 ,35.8 ,37.9 ,47.2 ,39.1 ,38.7 ,38.8 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 20:00,47.8 ,35.8 ,38.0 ,47.2 ,39.1 ,38.7 ,38.7 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 21:00,47.8 ,35.9 ,38.0 ,47.3 ,39.1 ,38.8 ,38.7 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 22:00,47.8 ,35.9 ,38.1 ,47.2 ,39.1 ,38.8 ,38.8 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/9/30 23:00,47.7 ,35.9 ,38.0 ,47.2 ,39.0 ,38.9 ,38.9 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 0:00,47.7 ,35.9 ,38.0 ,47.2 ,39.0 ,38.8 ,38.9 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 1:00,47.7 ,35.9 ,38.0 ,47.1 ,39.0 ,38.6 ,38.9 ,50.4 ,41.8 ,2.5 ,4.6 ,ND,3.4E-01,3.8E-01,3.4E-01,""
2012/10/1 2:00,47.7 ,35.9 ,38.0 ,47.1 ,39.0 ,38.7 ,38.8 ,50.4 ,41.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 3:00,47.7 ,35.7 ,37.9 ,47.1 ,39.0 ,38.7 ,38.8 ,50.5 ,41.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 4:00,47.7 ,35.6 ,37.8 ,47.2 ,39.0 ,38.7 ,38.8 ,50.6 ,41.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 5:00,47.7 ,35.6 ,37.7 ,47.2 ,39.0 ,38.6 ,38.8 ,50.6 ,41.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 6:00,47.7 ,35.6 ,37.7 ,47.1 ,39.0 ,38.7 ,38.8 ,50.6 ,41.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 7:00,47.7 ,35.5 ,37.7 ,47.1 ,38.9 ,38.7 ,38.8 ,50.6 ,41.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 8:00,47.7 ,35.6 ,37.7 ,47.1 ,39.0 ,38.7 ,38.8 ,50.5 ,41.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 9:00,47.7 ,35.6 ,37.7 ,47.1 ,39.0 ,38.7 ,38.8 ,50.5 ,41.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 10:00,47.7 ,35.6 ,37.7 ,47.1 ,39.0 ,38.7 ,38.8 ,50.5 ,41.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 11:00,47.7 ,35.7 ,37.8 ,47.1 ,39.0 ,38.7 ,38.8 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 12:00,47.7 ,35.8 ,37.9 ,47.1 ,39.0 ,38.7 ,38.8 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 13:00,47.7 ,35.8 ,37.9 ,47.1 ,39.0 ,38.7 ,38.7 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 14:00,47.7 ,35.9 ,37.9 ,47.1 ,39.0 ,38.6 ,38.7 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 15:00,47.7 ,35.9 ,37.9 ,47.1 ,39.1 ,38.7 ,38.8 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 16:00,47.7 ,35.9 ,37.9 ,47.1 ,39.1 ,38.9 ,38.7 ,50.5 ,41.9 ,2.4 ,4.5 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/10/1 17:00,47.7 ,35.9 ,37.9 ,47.1 ,39.0 ,38.8 ,38.8 ,50.5 ,41.9 ,2.5 ,4.5 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/10/1 18:00,47.7 ,35.9 ,37.9 ,47.1 ,39.1 ,39.0 ,38.8 ,50.5 ,41.9 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 19:00,47.7 ,35.9 ,37.9 ,47.1 ,39.2 ,38.9 ,38.8 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 20:00,47.7 ,35.9 ,37.9 ,47.1 ,39.1 ,38.8 ,38.8 ,50.5 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 21:00,47.7 ,35.8 ,37.8 ,47.1 ,39.1 ,38.7 ,38.8 ,50.4 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 22:00,47.7 ,35.8 ,37.9 ,47.1 ,39.1 ,38.8 ,38.8 ,50.4 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/1 23:00,47.6 ,35.8 ,37.8 ,47.1 ,39.0 ,38.7 ,38.8 ,50.4 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 0:00,47.6 ,35.8 ,37.9 ,47.1 ,39.0 ,38.8 ,38.8 ,50.4 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 1:00,47.6 ,35.8 ,37.8 ,47.1 ,39.0 ,38.7 ,38.8 ,50.4 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 2:00,47.6 ,35.8 ,37.8 ,47.1 ,39.0 ,38.7 ,38.7 ,50.4 ,41.9 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 3:00,47.6 ,35.9 ,37.9 ,47.0 ,39.0 ,38.7 ,38.7 ,50.3 ,41.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 4:00,47.6 ,35.8 ,37.9 ,47.1 ,39.0 ,38.7 ,38.8 ,50.4 ,41.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 5:00,47.6 ,35.8 ,37.9 ,47.0 ,38.9 ,38.6 ,38.8 ,50.4 ,41.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 6:00,47.6 ,35.8 ,37.8 ,47.1 ,39.0 ,38.8 ,38.8 ,50.4 ,41.8 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 7:00,47.6 ,35.8 ,37.9 ,47.1 ,38.9 ,38.8 ,38.8 ,50.3 ,41.7 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 8:00,47.6 ,35.8 ,37.8 ,47.1 ,38.9 ,38.8 ,38.8 ,50.3 ,41.7 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 9:00,47.6 ,35.8 ,37.9 ,47.1 ,38.9 ,38.8 ,38.9 ,50.3 ,41.7 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 10:00,47.6 ,35.8 ,37.9 ,47.1 ,39.0 ,38.8 ,38.8 ,50.2 ,41.7 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 11:00,47.6 ,35.9 ,37.9 ,47.0 ,39.0 ,38.9 ,38.8 ,50.2 ,41.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 12:00,47.6 ,36.0 ,37.9 ,47.1 ,39.1 ,39.0 ,38.8 ,50.2 ,41.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 13:00,47.6 ,36.0 ,38.1 ,47.0 ,39.1 ,39.0 ,39.0 ,50.2 ,41.7 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 14:00,47.6 ,36.1 ,38.1 ,47.0 ,39.2 ,39.0 ,39.0 ,50.2 ,41.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 15:00,47.6 ,36.1 ,38.1 ,47.0 ,39.2 ,39.0 ,38.9 ,50.2 ,41.7 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 16:00,47.6 ,36.1 ,38.1 ,47.0 ,39.2 ,39.0 ,38.9 ,50.2 ,41.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 17:00,47.6 ,36.0 ,38.0 ,47.0 ,39.2 ,39.0 ,38.9 ,50.2 ,41.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 18:00,47.6 ,36.1 ,38.0 ,47.0 ,39.2 ,39.0 ,38.9 ,50.2 ,41.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 19:00,47.6 ,36.0 ,37.9 ,47.0 ,39.2 ,38.9 ,38.8 ,50.2 ,41.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 20:00,47.6 ,35.9 ,37.9 ,47.0 ,39.0 ,38.9 ,38.8 ,50.2 ,41.5 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 21:00,47.6 ,35.9 ,37.9 ,47.0 ,39.0 ,38.8 ,38.8 ,50.2 ,41.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 22:00,47.6 ,35.9 ,37.9 ,47.0 ,39.0 ,38.8 ,38.8 ,50.2 ,41.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/2 23:00,47.5 ,35.8 ,37.8 ,47.0 ,39.0 ,38.8 ,38.8 ,50.2 ,41.6 ,2.4 ,4.6 ,ND,3.4E-01,3.5E-01,3.4E-01,""
2012/10/3 0:00,47.6 ,35.8 ,37.8 ,47.0 ,39.0 ,38.7 ,38.7 ,50.2 ,41.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 1:00,47.5 ,35.8 ,37.8 ,47.0 ,38.9 ,38.6 ,38.7 ,50.2 ,41.6 ,2.4 ,4.6 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/10/3 2:00,47.5 ,35.8 ,37.8 ,47.0 ,39.0 ,38.7 ,38.8 ,50.2 ,41.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 3:00,47.5 ,35.8 ,37.8 ,47.0 ,38.9 ,38.7 ,38.8 ,50.1 ,41.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 4:00,47.5 ,35.8 ,37.8 ,46.9 ,38.9 ,38.6 ,38.7 ,50.1 ,41.6 ,2.4 ,4.6 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/10/3 5:00,47.5 ,35.8 ,37.8 ,47.0 ,38.9 ,38.5 ,38.7 ,50.1 ,41.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 6:00,47.5 ,35.8 ,37.8 ,46.9 ,38.9 ,38.4 ,38.7 ,50.1 ,41.6 ,2.4 ,4.6 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/10/3 7:00,47.5 ,35.7 ,37.8 ,46.9 ,38.9 ,38.4 ,38.6 ,50.1 ,41.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 8:00,47.5 ,35.7 ,37.8 ,46.9 ,38.9 ,38.4 ,38.6 ,50.1 ,41.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 9:00,47.5 ,35.7 ,37.8 ,46.9 ,38.8 ,38.4 ,38.7 ,50.1 ,41.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 10:00,47.5 ,35.8 ,37.8 ,46.9 ,38.8 ,38.4 ,38.6 ,50.1 ,41.6 ,2.4 ,4.5 ,ND,3.4E-01,3.5E-01,3.4E-01,""
2012/10/3 11:00,47.5 ,35.8 ,37.8 ,46.9 ,38.9 ,38.4 ,38.6 ,50.1 ,41.6 ,2.4 ,4.5 ,ND,3.4E-01,3.7E-01,3.4E-01,""
2012/10/3 12:00,47.5 ,35.8 ,37.9 ,46.8 ,38.9 ,38.4 ,38.6 ,50.1 ,41.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 13:00,47.5 ,35.8 ,37.9 ,46.8 ,38.8 ,38.3 ,38.5 ,50.1 ,41.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 14:00,47.5 ,35.8 ,37.9 ,46.8 ,38.8 ,38.4 ,38.5 ,50.0 ,41.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 15:00,47.4 ,35.8 ,37.7 ,46.7 ,38.7 ,38.2 ,38.1 ,50.0 ,41.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 16:00,47.5 ,35.8 ,37.9 ,46.8 ,38.8 ,38.4 ,38.6 ,50.1 ,41.6 ,2.4 ,4.5 ,ND,3.4E-01,3.5E-01,3.4E-01,""
2012/10/3 17:00,47.5 ,35.7 ,37.8 ,46.8 ,38.7 ,38.3 ,38.5 ,50.0 ,41.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 18:00,47.4 ,35.6 ,37.8 ,46.8 ,38.7 ,38.3 ,38.5 ,50.0 ,41.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 19:00,47.4 ,35.6 ,37.7 ,46.8 ,38.7 ,38.3 ,38.6 ,50.1 ,41.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 20:00,47.4 ,35.5 ,37.7 ,46.8 ,38.7 ,38.3 ,38.5 ,50.0 ,41.4 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 21:00,47.4 ,35.6 ,37.7 ,46.8 ,38.7 ,38.3 ,38.5 ,49.9 ,41.4 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 22:00,47.4 ,35.6 ,37.7 ,46.8 ,38.6 ,38.2 ,38.4 ,49.9 ,41.4 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/3 23:00,47.4 ,35.6 ,37.7 ,46.7 ,38.7 ,38.2 ,38.5 ,49.9 ,41.4 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 0:00,47.4 ,35.6 ,37.7 ,46.7 ,38.7 ,38.2 ,38.4 ,49.8 ,41.3 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 1:00,47.4 ,35.7 ,37.8 ,46.7 ,38.7 ,38.2 ,38.5 ,49.8 ,41.3 ,2.4 ,4.5 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/10/4 2:00,47.4 ,35.7 ,37.8 ,46.7 ,38.6 ,38.2 ,38.5 ,49.9 ,41.4 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 3:00,47.3 ,35.7 ,37.7 ,46.7 ,38.6 ,38.2 ,38.6 ,49.9 ,41.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 4:00,47.4 ,35.8 ,37.8 ,46.8 ,38.7 ,38.2 ,38.6 ,50.0 ,41.5 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 5:00,47.4 ,35.8 ,37.8 ,46.7 ,38.7 ,38.2 ,38.6 ,49.9 ,41.5 ,2.4 ,4.5 ,ND,3.4E-01,3.8E-01,3.4E-01,""
2012/10/4 6:00,47.3 ,35.8 ,37.8 ,46.7 ,38.7 ,38.1 ,38.5 ,49.8 ,41.4 ,2.4 ,4.5 ,ND,3.4E-01,4.1E-01,3.4E-01,""
2012/10/4 7:00,47.3 ,35.7 ,37.8 ,46.7 ,38.7 ,38.2 ,38.5 ,49.7 ,41.2 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 8:00,47.3 ,35.7 ,37.7 ,46.6 ,38.6 ,38.3 ,38.4 ,49.6 ,41.2 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 9:00,47.2 ,35.6 ,37.6 ,46.6 ,38.6 ,38.3 ,38.4 ,49.6 ,41.1 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 10:00,47.2 ,35.6 ,37.6 ,46.6 ,38.6 ,38.2 ,38.4 ,49.5 ,41.1 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 11:00,47.1 ,35.6 ,37.6 ,46.6 ,38.6 ,38.1 ,38.3 ,49.5 ,41.0 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 12:00,47.1 ,35.6 ,37.6 ,46.6 ,38.6 ,38.1 ,38.3 ,49.5 ,41.0 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 13:00,47.1 ,35.5 ,37.5 ,46.6 ,38.6 ,38.1 ,38.3 ,49.5 ,41.0 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 14:00,47.1 ,35.4 ,37.4 ,46.5 ,38.6 ,38.1 ,38.3 ,49.5 ,41.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 15:00,47.1 ,35.4 ,37.4 ,46.5 ,38.6 ,38.1 ,38.4 ,49.5 ,41.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 16:00,47.0 ,35.2 ,37.3 ,46.5 ,38.6 ,38.1 ,38.3 ,49.7 ,41.2 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 17:00,47.0 ,35.1 ,37.3 ,46.5 ,38.6 ,38.1 ,38.4 ,49.7 ,41.3 ,2.3 ,4.5 ,ND,3.4E-01,4.0E-01,3.4E-01,""
2012/10/4 18:00,47.0 ,35.0 ,37.2 ,46.5 ,38.6 ,38.1 ,38.3 ,49.7 ,41.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 19:00,47.0 ,35.1 ,37.2 ,46.5 ,38.6 ,38.1 ,38.4 ,49.7 ,41.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 20:00,47.0 ,35.0 ,37.2 ,46.5 ,38.6 ,38.1 ,38.4 ,49.7 ,41.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 21:00,47.0 ,35.0 ,37.2 ,46.5 ,38.6 ,38.1 ,38.4 ,49.7 ,41.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 22:00,46.9 ,35.1 ,37.2 ,46.5 ,38.6 ,38.1 ,38.4 ,49.8 ,41.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/4 23:00,47.0 ,35.1 ,37.2 ,46.5 ,38.6 ,38.1 ,38.4 ,49.8 ,41.4 ,2.3 ,4.5 ,3.9E-01,3.4E-01,ND,3.4E-01,""
2012/10/5 0:00,47.0 ,35.1 ,37.3 ,46.4 ,38.5 ,38.0 ,38.4 ,49.7 ,41.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 1:00,47.0 ,35.1 ,37.3 ,46.5 ,38.6 ,38.0 ,38.3 ,49.7 ,41.3 ,2.3 ,4.5 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/10/5 2:00,46.9 ,35.1 ,37.3 ,46.4 ,38.6 ,38.1 ,38.3 ,49.7 ,41.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 3:00,46.9 ,35.0 ,37.3 ,46.4 ,38.5 ,38.0 ,38.3 ,49.7 ,41.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 4:00,47.0 ,35.0 ,37.3 ,46.5 ,38.6 ,38.1 ,38.3 ,49.8 ,41.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 5:00,46.9 ,35.0 ,37.3 ,46.4 ,38.6 ,38.0 ,38.3 ,49.7 ,41.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 6:00,46.9 ,35.0 ,37.2 ,46.4 ,38.5 ,38.0 ,38.3 ,49.8 ,41.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 7:00,46.9 ,35.0 ,37.2 ,46.4 ,38.5 ,38.0 ,38.3 ,49.7 ,41.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 8:00,46.8 ,35.0 ,37.2 ,46.4 ,38.5 ,38.1 ,38.3 ,49.7 ,41.4 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 9:00,46.8 ,35.0 ,37.2 ,46.4 ,38.5 ,38.1 ,38.3 ,49.7 ,41.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 10:00,46.8 ,35.0 ,37.3 ,46.4 ,38.6 ,38.1 ,38.3 ,49.7 ,41.3 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 11:00,46.9 ,35.1 ,37.3 ,46.2 ,38.3 ,37.8 ,37.8 ,49.5 ,41.0 ,2.3 ,4.5 ,3.5E-01,3.4E-01,3.8E-01,3.4E-01,""
2012/10/5 12:00,46.8 ,35.0 ,37.1 ,46.4 ,38.5 ,38.0 ,38.1 ,49.5 ,41.1 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 13:00,46.8 ,34.9 ,37.1 ,46.4 ,38.4 ,38.0 ,38.2 ,49.5 ,41.0 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 14:00,46.8 ,35.0 ,37.1 ,46.4 ,38.5 ,38.1 ,38.1 ,49.5 ,41.0 ,2.3 ,4.5 ,3.5E-01,3.4E-01,ND,3.4E-01,""
2012/10/5 15:00,46.8 ,35.0 ,37.1 ,46.3 ,38.5 ,38.2 ,38.1 ,49.4 ,40.9 ,2.3 ,4.5 ,ND,3.4E-01,3.8E-01,3.4E-01,""
2012/10/5 16:00,46.8 ,34.9 ,37.1 ,46.3 ,38.5 ,38.1 ,38.0 ,49.4 ,40.9 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 17:00,46.8 ,35.0 ,37.1 ,46.3 ,38.5 ,38.1 ,37.9 ,49.4 ,40.8 ,2.3 ,4.5 ,ND,3.4E-01,3.5E-01,3.4E-01,""
2012/10/5 18:00,46.8 ,35.0 ,37.1 ,46.3 ,38.4 ,38.0 ,37.9 ,49.4 ,40.8 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 19:00,46.8 ,35.0 ,37.1 ,46.3 ,38.4 ,37.9 ,38.0 ,49.3 ,40.8 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 20:00,46.8 ,35.0 ,37.1 ,46.3 ,38.4 ,37.9 ,37.9 ,49.4 ,40.8 ,2.3 ,4.5 ,4.0E-01,3.4E-01,ND,3.4E-01,""
2012/10/5 21:00,46.8 ,35.0 ,37.1 ,46.3 ,38.3 ,38.0 ,37.9 ,49.3 ,40.8 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/5 22:00,46.8 ,34.9 ,37.1 ,46.3 ,38.3 ,37.9 ,37.9 ,49.4 ,40.9 ,2.3 ,4.5 ,ND,3.4E-01,3.5E-01,3.4E-01,""
2012/10/5 23:00,46.8 ,35.0 ,37.1 ,46.3 ,38.3 ,37.9 ,37.9 ,49.3 ,40.8 ,2.3 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 0:00,46.7 ,34.9 ,37.1 ,46.3 ,38.3 ,37.9 ,38.0 ,49.4 ,40.9 ,2.3 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 1:00,46.7 ,34.9 ,37.1 ,46.2 ,38.3 ,37.8 ,37.9 ,49.3 ,40.9 ,2.3 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 2:00,46.7 ,34.9 ,37.1 ,46.2 ,38.3 ,37.9 ,37.9 ,49.3 ,40.9 ,2.3 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 3:00,46.7 ,34.9 ,37.1 ,46.3 ,38.3 ,37.8 ,37.9 ,49.3 ,40.9 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 4:00,46.7 ,34.9 ,37.1 ,46.2 ,38.2 ,37.7 ,37.9 ,49.3 ,40.8 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 5:00,46.7 ,34.9 ,37.1 ,46.2 ,38.3 ,37.8 ,37.9 ,49.2 ,40.8 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 6:00,46.7 ,34.9 ,37.1 ,46.2 ,38.3 ,37.8 ,37.9 ,49.2 ,40.8 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 7:00,46.7 ,34.9 ,37.1 ,46.2 ,38.2 ,37.7 ,37.8 ,49.2 ,40.7 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 8:00,46.7 ,34.9 ,37.1 ,46.2 ,38.2 ,37.9 ,37.8 ,49.2 ,40.7 ,2.3 ,4.5 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/10/6 9:00,46.7 ,34.9 ,37.1 ,46.2 ,38.2 ,37.9 ,37.8 ,49.2 ,40.8 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 10:00,46.6 ,34.8 ,37.0 ,46.2 ,38.2 ,37.7 ,37.8 ,49.2 ,40.7 ,2.3 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 11:00,46.6 ,34.8 ,37.1 ,46.2 ,38.2 ,37.7 ,37.7 ,49.1 ,40.7 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 12:00,46.7 ,34.9 ,37.1 ,46.2 ,38.2 ,37.7 ,37.7 ,49.2 ,40.8 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 13:00,46.7 ,35.0 ,37.1 ,46.1 ,38.1 ,37.7 ,37.7 ,49.2 ,40.8 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 14:00,46.7 ,35.0 ,37.1 ,46.1 ,38.1 ,37.7 ,37.8 ,49.2 ,40.8 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 15:00,46.7 ,35.0 ,37.1 ,46.2 ,38.1 ,37.8 ,37.8 ,49.2 ,40.9 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 16:00,46.7 ,35.1 ,37.1 ,46.1 ,38.1 ,37.8 ,37.8 ,49.2 ,40.8 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 17:00,46.7 ,35.0 ,37.1 ,46.1 ,38.1 ,37.9 ,37.8 ,49.2 ,40.8 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 18:00,46.7 ,35.0 ,37.1 ,46.1 ,38.1 ,37.9 ,37.8 ,49.2 ,40.9 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 19:00,46.7 ,35.0 ,37.1 ,46.2 ,38.1 ,37.7 ,37.7 ,49.2 ,40.9 ,2.5 ,4.5 ,ND,3.4E-01,3.8E-01,3.4E-01,""
2012/10/6 20:00,46.7 ,34.9 ,37.1 ,46.1 ,38.1 ,37.7 ,37.7 ,49.2 ,40.9 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 21:00,46.6 ,34.9 ,37.0 ,46.1 ,38.0 ,37.7 ,37.7 ,49.2 ,40.8 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 22:00,46.6 ,34.9 ,37.0 ,46.1 ,38.1 ,37.7 ,37.8 ,49.2 ,40.9 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/6 23:00,46.6 ,35.0 ,37.0 ,46.1 ,38.1 ,37.7 ,37.8 ,49.2 ,40.9 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 0:00,46.7 ,35.0 ,37.0 ,46.1 ,38.1 ,37.7 ,37.8 ,49.2 ,40.8 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 1:00,46.6 ,34.9 ,37.0 ,46.1 ,38.1 ,37.6 ,37.8 ,49.2 ,40.8 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 2:00,46.6 ,34.9 ,37.0 ,46.1 ,38.1 ,37.7 ,37.8 ,49.2 ,40.8 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 3:00,46.6 ,34.9 ,37.0 ,46.1 ,38.1 ,37.7 ,37.7 ,49.1 ,40.8 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 4:00,46.6 ,34.9 ,37.0 ,46.1 ,38.1 ,37.7 ,37.7 ,49.1 ,40.8 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 5:00,46.5 ,34.9 ,37.0 ,46.0 ,38.1 ,37.7 ,37.7 ,49.1 ,40.7 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 6:00,46.5 ,34.9 ,37.0 ,46.1 ,38.0 ,37.7 ,37.7 ,49.1 ,40.7 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 7:00,46.6 ,34.9 ,36.9 ,46.0 ,38.0 ,37.7 ,37.7 ,49.1 ,40.7 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 8:00,46.6 ,34.8 ,36.9 ,46.0 ,38.0 ,37.5 ,37.7 ,49.1 ,40.7 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 9:00,46.6 ,34.9 ,36.9 ,46.0 ,38.0 ,37.4 ,37.7 ,49.1 ,40.7 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 10:00,46.5 ,34.8 ,36.9 ,46.0 ,37.9 ,37.4 ,37.7 ,49.1 ,40.7 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 11:00,46.5 ,34.9 ,36.9 ,46.0 ,37.9 ,37.4 ,37.6 ,49.1 ,40.6 ,2.5 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 12:00,46.5 ,34.9 ,36.9 ,45.9 ,37.9 ,37.4 ,37.7 ,49.0 ,40.6 ,2.4 ,4.5 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/10/7 13:00,46.5 ,34.8 ,36.9 ,45.9 ,37.9 ,37.4 ,37.6 ,49.0 ,40.6 ,2.4 ,4.5 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/10/7 14:00,46.4 ,34.8 ,36.9 ,46.0 ,37.9 ,37.4 ,37.7 ,49.0 ,40.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 15:00,46.5 ,34.8 ,36.8 ,45.9 ,37.9 ,37.4 ,37.7 ,49.0 ,40.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 16:00,46.4 ,34.7 ,36.8 ,45.9 ,37.8 ,37.4 ,37.6 ,49.0 ,40.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 17:00,46.4 ,34.7 ,36.8 ,45.9 ,37.9 ,37.4 ,37.6 ,49.1 ,40.6 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 18:00,46.5 ,34.7 ,36.8 ,45.9 ,37.9 ,37.4 ,37.6 ,49.1 ,40.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 19:00,46.5 ,34.7 ,36.8 ,45.9 ,37.9 ,37.5 ,37.6 ,49.1 ,40.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 20:00,46.4 ,34.7 ,36.7 ,45.9 ,37.8 ,37.5 ,37.6 ,49.1 ,40.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 21:00,46.5 ,34.8 ,36.8 ,45.8 ,37.8 ,37.5 ,37.6 ,49.0 ,40.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 22:00,46.4 ,34.8 ,36.8 ,45.9 ,37.8 ,37.2 ,37.6 ,49.0 ,40.6 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/7 23:00,46.4 ,34.8 ,36.8 ,45.8 ,37.8 ,37.3 ,37.6 ,48.9 ,40.5 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 0:00,46.4 ,34.7 ,36.8 ,45.8 ,37.8 ,37.3 ,37.6 ,48.9 ,40.5 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 1:00,46.4 ,34.7 ,36.8 ,45.8 ,37.8 ,37.3 ,37.5 ,48.9 ,40.5 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 2:00,46.4 ,34.6 ,36.8 ,45.8 ,37.8 ,37.3 ,37.5 ,48.8 ,40.4 ,2.5 ,4.6 ,ND,3.4E-01,4.0E-01,3.4E-01,""
2012/10/8 3:00,46.4 ,34.6 ,36.7 ,45.8 ,37.8 ,37.3 ,37.6 ,48.8 ,40.3 ,2.5 ,4.6 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/10/8 4:00,46.3 ,34.6 ,36.7 ,45.8 ,37.7 ,37.3 ,37.4 ,48.8 ,40.3 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 5:00,46.3 ,34.5 ,36.7 ,45.8 ,37.6 ,37.2 ,37.4 ,48.8 ,40.3 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 6:00,46.3 ,34.5 ,36.6 ,45.8 ,37.6 ,37.1 ,37.4 ,48.8 ,40.3 ,2.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 7:00,46.3 ,34.5 ,36.6 ,45.7 ,37.5 ,37.1 ,37.4 ,48.8 ,40.2 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 8:00,46.3 ,34.5 ,36.6 ,45.8 ,37.5 ,37.0 ,37.4 ,48.8 ,40.2 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 9:00,46.3 ,34.5 ,36.6 ,45.7 ,37.5 ,37.1 ,37.3 ,48.7 ,40.2 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 10:00,46.3 ,34.5 ,36.6 ,45.8 ,37.5 ,37.1 ,37.3 ,48.8 ,40.3 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 11:00,46.2 ,34.4 ,36.6 ,45.7 ,37.6 ,37.1 ,37.3 ,48.7 ,40.3 ,2.4 ,4.6 ,3.8E-01,3.4E-01,ND,3.4E-01,""
2012/10/8 12:00,46.3 ,34.5 ,36.7 ,45.8 ,37.7 ,37.2 ,37.3 ,48.7 ,40.3 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 13:00,46.3 ,34.5 ,36.7 ,45.7 ,37.7 ,37.2 ,37.3 ,48.7 ,40.3 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 14:00,46.3 ,34.5 ,36.7 ,45.8 ,37.7 ,37.2 ,37.3 ,48.8 ,40.3 ,2.4 ,4.6 ,ND,3.4E-01,3.5E-01,3.4E-01,""
2012/10/8 15:00,46.3 ,34.6 ,36.7 ,45.7 ,37.6 ,37.2 ,37.3 ,48.8 ,40.3 ,2.4 ,4.6 ,ND,3.4E-01,3.6E-01,3.4E-01,""
2012/10/8 16:00,46.2 ,34.5 ,36.6 ,45.7 ,37.6 ,37.3 ,37.3 ,48.8 ,40.4 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 17:00,46.2 ,34.5 ,36.6 ,45.7 ,37.6 ,37.3 ,37.2 ,48.8 ,40.4 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 18:00,46.2 ,34.5 ,36.6 ,45.7 ,37.6 ,37.3 ,37.2 ,48.8 ,40.4 ,2.4 ,4.6 ,ND,3.4E-01,4.8E-01,3.4E-01,""
2012/10/8 19:00,46.3 ,34.5 ,36.6 ,45.7 ,37.7 ,37.1 ,37.2 ,48.8 ,40.4 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 20:00,46.2 ,34.4 ,36.6 ,45.7 ,37.6 ,37.1 ,37.2 ,48.8 ,40.4 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 21:00,46.2 ,34.4 ,36.6 ,45.7 ,37.6 ,37.1 ,37.3 ,48.8 ,40.3 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 22:00,46.2 ,34.5 ,36.6 ,45.7 ,37.6 ,37.1 ,37.3 ,48.8 ,40.3 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/8 23:00,46.2 ,34.5 ,36.6 ,45.7 ,37.6 ,37.2 ,37.3 ,48.7 ,40.3 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 0:00,46.2 ,34.5 ,36.6 ,45.7 ,37.6 ,37.1 ,37.2 ,48.7 ,40.2 ,2.4 ,4.6 ,ND,3.4E-01,4.1E-01,3.4E-01,""
2012/10/9 1:00,46.2 ,34.4 ,36.6 ,45.6 ,37.5 ,37.1 ,37.2 ,48.6 ,40.1 ,2.4 ,4.6 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/10/9 2:00,46.1 ,34.4 ,36.5 ,45.6 ,37.4 ,37.0 ,37.2 ,48.6 ,40.1 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 3:00,46.1 ,34.4 ,36.5 ,45.6 ,37.4 ,36.9 ,37.2 ,48.5 ,40.1 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 4:00,46.1 ,34.3 ,36.5 ,45.6 ,37.4 ,36.9 ,37.2 ,48.5 ,40.1 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 5:00,46.1 ,34.4 ,36.5 ,45.6 ,37.4 ,37.0 ,37.2 ,48.5 ,40.0 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 6:00,46.1 ,34.3 ,36.4 ,45.6 ,37.4 ,36.9 ,37.1 ,48.4 ,40.0 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 7:00,46.1 ,34.3 ,36.4 ,45.6 ,37.4 ,36.8 ,37.1 ,48.4 ,39.9 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 8:00,46.1 ,34.2 ,36.4 ,45.5 ,37.4 ,37.0 ,37.1 ,48.4 ,39.9 ,2.4 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 9:00,46.0 ,34.3 ,36.4 ,45.5 ,37.4 ,36.8 ,37.0 ,48.4 ,39.9 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 10:00,46.0 ,34.2 ,36.3 ,45.5 ,37.2 ,36.7 ,37.0 ,48.4 ,39.9 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 11:00,46.0 ,34.3 ,36.4 ,45.5 ,37.3 ,36.7 ,37.0 ,48.4 ,40.0 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 12:00,46.0 ,34.3 ,36.4 ,45.5 ,37.3 ,36.7 ,37.0 ,48.4 ,40.1 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 13:00,46.0 ,34.3 ,36.4 ,45.5 ,37.3 ,36.8 ,37.0 ,48.5 ,40.1 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 14:00,46.0 ,34.3 ,36.4 ,45.5 ,37.4 ,36.9 ,37.0 ,48.4 ,40.0 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 15:00,46.1 ,34.3 ,36.5 ,45.5 ,37.5 ,37.0 ,37.0 ,48.4 ,40.0 ,2.4 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 16:00,46.0 ,34.3 ,36.4 ,45.5 ,37.5 ,37.0 ,37.0 ,48.5 ,40.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 17:00,46.0 ,34.3 ,36.4 ,45.5 ,37.5 ,37.0 ,37.0 ,48.5 ,40.1 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 18:00,46.0 ,34.3 ,36.4 ,45.5 ,37.5 ,37.0 ,37.0 ,48.5 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 19:00,46.0 ,34.3 ,36.4 ,45.5 ,37.4 ,37.0 ,37.0 ,48.5 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 20:00,46.0 ,34.2 ,36.4 ,45.5 ,37.4 ,36.9 ,37.1 ,48.5 ,40.1 ,2.1 ,4.6 ,4.0E-01,3.4E-01,3.6E-01,3.4E-01,""
2012/10/9 21:00,46.0 ,34.3 ,36.5 ,45.5 ,37.4 ,37.1 ,37.0 ,48.5 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/9 22:00,46.0 ,34.3 ,36.4 ,45.5 ,37.4 ,37.1 ,37.0 ,48.5 ,40.1 ,2.1 ,4.6 ,4.5E-01,3.4E-01,ND,3.4E-01,""
2012/10/9 23:00,46.0 ,34.3 ,36.5 ,45.5 ,37.4 ,36.9 ,36.9 ,48.5 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,3.5E-01,3.4E-01,""
2012/10/10 0:00,46.0 ,34.4 ,36.4 ,45.5 ,37.4 ,36.9 ,36.9 ,48.5 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 1:00,46.0 ,34.4 ,36.4 ,45.5 ,37.4 ,36.9 ,36.9 ,48.5 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 2:00,46.0 ,34.4 ,36.4 ,45.5 ,37.4 ,36.9 ,37.0 ,48.5 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 3:00,46.0 ,34.4 ,36.4 ,45.5 ,37.5 ,37.0 ,37.0 ,48.5 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 4:00,46.0 ,34.5 ,36.4 ,45.5 ,37.4 ,37.0 ,37.0 ,48.5 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 5:00,45.9 ,34.5 ,36.4 ,45.5 ,37.4 ,37.0 ,37.0 ,48.5 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,4.2E-01,3.4E-01,""
2012/10/10 6:00,46.0 ,34.5 ,36.4 ,45.5 ,37.4 ,37.0 ,37.0 ,48.5 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 7:00,45.9 ,34.5 ,36.4 ,45.4 ,37.4 ,37.1 ,37.0 ,48.5 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 8:00,45.9 ,34.5 ,36.4 ,45.5 ,37.4 ,37.0 ,37.0 ,48.5 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 9:00,45.9 ,34.5 ,36.5 ,45.5 ,37.4 ,37.1 ,37.0 ,48.5 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 10:00,45.9 ,34.5 ,36.5 ,45.4 ,37.4 ,37.1 ,36.9 ,48.4 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 11:00,45.9 ,34.5 ,36.5 ,45.4 ,37.4 ,37.1 ,37.0 ,48.4 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 12:00,45.9 ,34.6 ,36.6 ,45.4 ,37.4 ,37.2 ,37.0 ,48.4 ,40.1 ,2.1 ,4.6 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/10/10 13:00,45.9 ,34.6 ,36.5 ,45.4 ,37.5 ,37.1 ,37.0 ,48.4 ,40.1 ,2.1 ,4.6 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/10/10 14:00,45.9 ,34.7 ,36.6 ,45.4 ,37.6 ,37.2 ,37.0 ,48.4 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 15:00,45.8 ,34.6 ,36.6 ,45.4 ,37.6 ,37.2 ,37.2 ,48.4 ,40.1 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 16:00,45.8 ,34.6 ,36.6 ,45.4 ,37.7 ,37.3 ,37.2 ,48.4 ,40.2 ,2.1 ,4.5 ,3.8E-01,3.4E-01,ND,3.4E-01,""
2012/10/10 17:00,45.8 ,34.7 ,36.7 ,45.5 ,37.7 ,37.3 ,37.2 ,48.4 ,40.2 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 18:00,45.8 ,34.7 ,36.7 ,45.5 ,37.7 ,37.3 ,37.3 ,48.4 ,40.2 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 19:00,45.8 ,34.7 ,36.7 ,45.5 ,37.7 ,37.3 ,37.3 ,48.4 ,40.2 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 20:00,45.8 ,34.7 ,36.6 ,45.4 ,37.7 ,37.3 ,37.2 ,48.4 ,40.2 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 21:00,45.8 ,34.7 ,36.6 ,45.4 ,37.7 ,37.3 ,37.3 ,48.4 ,40.2 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 22:00,45.8 ,34.8 ,36.7 ,45.4 ,37.7 ,37.3 ,37.3 ,48.4 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/10 23:00,45.8 ,34.8 ,36.7 ,45.4 ,37.7 ,37.4 ,37.3 ,48.4 ,40.1 ,2.1 ,4.6 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/10/11 0:00,45.8 ,34.8 ,36.8 ,45.4 ,37.7 ,37.4 ,37.3 ,48.3 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 1:00,45.8 ,34.8 ,36.7 ,45.4 ,37.7 ,37.4 ,37.2 ,48.3 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 2:00,45.8 ,34.8 ,36.7 ,45.4 ,37.7 ,37.3 ,37.1 ,48.3 ,40.0 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 3:00,45.7 ,34.7 ,36.7 ,45.4 ,37.6 ,37.4 ,37.1 ,48.2 ,40.0 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 4:00,45.7 ,34.7 ,36.6 ,45.4 ,37.6 ,37.2 ,37.0 ,48.2 ,40.0 ,2.1 ,4.6 ,ND,3.4E-01,4.5E-01,3.4E-01,""
2012/10/11 5:00,45.7 ,34.7 ,36.6 ,45.4 ,37.6 ,37.2 ,37.0 ,48.2 ,40.0 ,2.1 ,4.6 ,4.1E-01,3.4E-01,ND,3.4E-01,""
2012/10/11 6:00,45.7 ,34.7 ,36.6 ,45.4 ,37.6 ,37.2 ,37.1 ,48.2 ,39.9 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 7:00,45.7 ,34.7 ,36.6 ,45.4 ,37.6 ,37.2 ,37.1 ,48.2 ,39.9 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 8:00,45.7 ,34.7 ,36.6 ,45.4 ,37.6 ,37.2 ,37.0 ,48.1 ,39.9 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 9:00,45.7 ,34.7 ,36.7 ,45.4 ,37.6 ,37.2 ,37.1 ,48.1 ,39.9 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 10:00,45.7 ,34.8 ,36.7 ,45.4 ,37.6 ,37.2 ,37.1 ,48.1 ,39.9 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 11:00,45.7 ,34.9 ,36.7 ,45.4 ,37.6 ,37.2 ,37.1 ,48.1 ,39.9 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 12:00,45.7 ,34.9 ,36.7 ,45.4 ,37.6 ,37.2 ,37.2 ,48.1 ,39.9 ,2.1 ,4.5 ,ND,3.4E-01,3.6E-01,3.4E-01,""
2012/10/11 13:00,45.7 ,34.9 ,36.7 ,45.3 ,37.6 ,37.2 ,37.2 ,48.1 ,39.9 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 14:00,45.7 ,34.9 ,36.8 ,45.4 ,37.7 ,37.2 ,37.2 ,48.1 ,40.0 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 15:00,45.7 ,34.9 ,36.8 ,45.4 ,37.8 ,37.3 ,37.3 ,48.2 ,40.0 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 16:00,45.7 ,34.9 ,36.8 ,45.4 ,37.8 ,37.3 ,37.3 ,48.2 ,40.1 ,2.1 ,4.5 ,3.8E-01,3.4E-01,ND,3.4E-01,""
2012/10/11 17:00,45.8 ,34.9 ,36.8 ,45.4 ,37.8 ,37.4 ,37.3 ,48.3 ,40.1 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 18:00,45.8 ,34.9 ,36.8 ,45.4 ,37.9 ,37.5 ,37.4 ,48.3 ,40.2 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 19:00,45.8 ,35.0 ,36.9 ,45.4 ,37.8 ,37.4 ,37.4 ,48.3 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 20:00,45.8 ,35.0 ,36.8 ,45.4 ,37.8 ,37.2 ,37.4 ,48.3 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 21:00,45.8 ,34.9 ,36.8 ,45.4 ,37.7 ,37.2 ,37.4 ,48.3 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 22:00,45.8 ,35.0 ,36.8 ,45.4 ,37.7 ,37.2 ,37.4 ,48.3 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/11 23:00,45.7 ,34.9 ,36.8 ,45.4 ,37.7 ,37.3 ,37.4 ,48.3 ,40.1 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 0:00,45.7 ,34.9 ,36.8 ,45.4 ,37.7 ,37.4 ,37.4 ,48.2 ,40.0 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 1:00,45.7 ,34.9 ,36.8 ,45.4 ,37.8 ,37.4 ,37.3 ,48.2 ,40.0 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 2:00,45.7 ,35.0 ,36.8 ,45.4 ,37.8 ,37.4 ,37.3 ,48.2 ,40.0 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 3:00,45.7 ,34.9 ,36.8 ,45.3 ,37.8 ,37.4 ,37.3 ,48.2 ,40.0 ,2.1 ,4.6 ,ND,3.4E-01,3.6E-01,3.4E-01,""
2012/10/12 4:00,45.7 ,34.8 ,36.8 ,45.4 ,37.8 ,37.4 ,37.2 ,48.2 ,40.0 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 5:00,45.7 ,34.8 ,36.7 ,45.4 ,37.8 ,37.4 ,37.1 ,48.2 ,40.0 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 6:00,45.7 ,34.8 ,36.8 ,45.4 ,37.8 ,37.6 ,37.1 ,48.2 ,40.0 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 7:00,45.7 ,34.8 ,36.7 ,45.3 ,37.7 ,37.3 ,37.1 ,48.1 ,39.9 ,2.1 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 8:00,45.7 ,34.8 ,36.7 ,45.4 ,37.7 ,37.3 ,37.2 ,48.1 ,39.9 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 9:00,45.7 ,34.8 ,36.8 ,45.3 ,37.6 ,37.2 ,37.2 ,48.1 ,39.9 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 10:00,45.7 ,34.8 ,36.7 ,45.3 ,37.6 ,37.4 ,37.1 ,48.0 ,39.8 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 11:00,45.7 ,34.9 ,36.8 ,45.3 ,37.6 ,37.1 ,37.2 ,48.0 ,39.9 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 12:00,45.7 ,34.9 ,36.8 ,45.3 ,37.7 ,37.2 ,37.2 ,48.0 ,39.9 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 13:00,45.7 ,34.9 ,36.8 ,45.3 ,37.7 ,37.2 ,37.3 ,48.0 ,39.8 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 14:00,45.7 ,34.9 ,36.8 ,45.3 ,37.7 ,37.3 ,37.3 ,48.0 ,39.8 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 15:00,45.7 ,35.0 ,36.8 ,45.3 ,37.7 ,37.3 ,37.4 ,48.1 ,39.9 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 16:00,45.7 ,35.0 ,36.9 ,45.4 ,37.8 ,37.3 ,37.4 ,48.2 ,40.1 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 17:00,45.7 ,35.0 ,36.9 ,45.4 ,37.8 ,37.3 ,37.5 ,48.2 ,40.1 ,2.0 ,4.6 ,4.1E-01,3.4E-01,ND,3.4E-01,""
2012/10/12 18:00,45.8 ,35.0 ,36.9 ,45.4 ,37.8 ,37.4 ,37.5 ,48.2 ,40.1 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 19:00,45.7 ,35.0 ,36.9 ,45.4 ,37.9 ,37.7 ,37.6 ,48.2 ,40.1 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 20:00,45.7 ,35.0 ,37.0 ,45.4 ,37.9 ,37.6 ,37.6 ,48.2 ,40.0 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 21:00,45.7 ,35.0 ,37.0 ,45.4 ,37.9 ,37.4 ,37.6 ,48.2 ,40.0 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 22:00,45.8 ,35.0 ,37.0 ,45.4 ,37.9 ,37.4 ,37.6 ,48.1 ,39.9 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/12 23:00,45.8 ,35.1 ,37.0 ,45.4 ,37.8 ,37.4 ,37.6 ,48.1 ,39.9 ,2.0 ,4.6 ,4.2E-01,3.4E-01,ND,3.4E-01,""
2012/10/13 0:00,45.7 ,35.0 ,36.9 ,45.4 ,37.8 ,37.3 ,37.5 ,48.0 ,39.8 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 1:00,45.7 ,35.0 ,36.9 ,45.4 ,37.7 ,37.3 ,37.4 ,48.0 ,39.8 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 2:00,45.7 ,35.0 ,36.9 ,45.3 ,37.7 ,37.3 ,37.4 ,48.0 ,39.7 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 3:00,45.7 ,34.9 ,36.8 ,45.3 ,37.6 ,37.2 ,37.3 ,48.0 ,39.7 ,2.0 ,4.6 ,ND,3.4E-01,3.5E-01,3.4E-01,""
2012/10/13 4:00,45.7 ,34.9 ,36.8 ,45.3 ,37.6 ,37.1 ,37.2 ,48.0 ,39.7 ,2.0 ,4.6 ,ND,3.4E-01,4.7E-01,3.4E-01,""
2012/10/13 5:00,45.7 ,34.8 ,36.7 ,45.4 ,37.6 ,37.1 ,37.1 ,47.9 ,39.7 ,2.0 ,4.6 ,ND,3.4E-01,4.4E-01,3.4E-01,""
2012/10/13 6:00,45.6 ,34.7 ,36.6 ,45.3 ,37.5 ,37.0 ,37.1 ,47.9 ,39.7 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 7:00,45.6 ,34.7 ,36.6 ,45.3 ,37.5 ,36.9 ,37.0 ,47.9 ,39.7 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 8:00,45.6 ,34.6 ,36.6 ,45.3 ,37.5 ,36.9 ,37.0 ,47.9 ,39.7 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 9:00,45.6 ,34.7 ,36.6 ,45.3 ,37.4 ,36.8 ,37.0 ,47.8 ,39.6 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 10:00,45.6 ,34.7 ,36.6 ,45.3 ,37.4 ,36.8 ,37.0 ,47.8 ,39.6 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 11:00,45.6 ,34.7 ,36.6 ,45.3 ,37.4 ,37.0 ,37.0 ,47.8 ,39.6 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 12:00,45.6 ,34.8 ,36.7 ,45.3 ,37.4 ,36.9 ,37.0 ,47.8 ,39.7 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 13:00,45.6 ,34.8 ,36.7 ,45.2 ,37.5 ,36.9 ,37.1 ,47.8 ,39.7 ,2.0 ,4.6 ,4.7E-01,3.4E-01,ND,3.4E-01,""
2012/10/13 14:00,45.7 ,34.9 ,36.8 ,45.3 ,37.6 ,37.0 ,37.2 ,47.9 ,39.7 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 15:00,45.7 ,34.9 ,36.8 ,45.3 ,37.6 ,37.1 ,37.2 ,48.0 ,39.8 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 16:00,45.7 ,34.9 ,36.8 ,45.3 ,37.6 ,37.0 ,37.3 ,48.0 ,39.9 ,2.0 ,4.5 ,ND,3.4E-01,3.8E-01,3.4E-01,""
2012/10/13 17:00,45.7 ,35.0 ,36.9 ,45.3 ,37.6 ,37.1 ,37.4 ,48.2 ,40.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 18:00,45.7 ,35.0 ,36.9 ,45.3 ,37.6 ,37.2 ,37.4 ,48.2 ,40.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 19:00,45.7 ,35.0 ,36.9 ,45.3 ,37.6 ,37.2 ,37.6 ,48.3 ,40.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 20:00,45.7 ,35.1 ,36.9 ,45.3 ,37.7 ,37.3 ,37.6 ,48.3 ,40.3 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 21:00,45.7 ,35.1 ,36.9 ,45.3 ,37.8 ,37.4 ,37.6 ,48.4 ,40.3 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/13 22:00,45.7 ,35.1 ,37.0 ,45.3 ,37.8 ,37.4 ,37.7 ,48.4 ,40.4 ,2.0 ,4.6 ,ND,3.4E-01,3.8E-01,3.4E-01,""
2012/10/13 23:00,45.7 ,35.1 ,37.0 ,45.3 ,37.8 ,37.2 ,37.7 ,48.4 ,40.3 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 0:00,45.7 ,35.1 ,37.0 ,45.3 ,37.7 ,37.1 ,37.6 ,48.3 ,40.3 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 1:00,45.7 ,35.1 ,37.0 ,45.3 ,37.7 ,37.2 ,37.6 ,48.3 ,40.3 ,2.0 ,4.6 ,4.1E-01,3.4E-01,ND,3.4E-01,""
2012/10/14 2:00,45.7 ,35.1 ,37.0 ,45.3 ,37.7 ,37.2 ,37.6 ,48.3 ,40.3 ,2.0 ,4.6 ,ND,3.4E-01,4.9E-01,3.4E-01,""
2012/10/14 3:00,45.7 ,35.1 ,36.9 ,45.4 ,37.8 ,37.2 ,37.5 ,48.3 ,40.3 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 4:00,45.7 ,35.1 ,36.9 ,45.3 ,37.7 ,37.2 ,37.5 ,48.3 ,40.3 ,2.0 ,4.6 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/10/14 5:00,45.7 ,35.1 ,36.9 ,45.3 ,37.7 ,37.2 ,37.5 ,48.3 ,40.3 ,2.0 ,4.6 ,ND,3.4E-01,4.3E-01,3.4E-01,""
2012/10/14 6:00,45.7 ,35.0 ,36.9 ,45.4 ,37.8 ,37.2 ,37.5 ,48.2 ,40.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 7:00,45.7 ,35.0 ,36.9 ,45.3 ,37.6 ,37.1 ,37.4 ,48.1 ,40.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 8:00,45.6 ,35.0 ,36.9 ,45.3 ,37.7 ,37.1 ,37.4 ,48.1 ,40.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 9:00,45.6 ,35.0 ,36.8 ,45.3 ,37.6 ,37.1 ,37.4 ,48.1 ,40.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 10:00,45.6 ,35.0 ,36.8 ,45.3 ,37.7 ,37.2 ,37.4 ,48.2 ,40.1 ,2.0 ,4.5 ,ND,3.4E-01,3.7E-01,3.4E-01,""
