,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2012/10/14 11:00,45.6 ,35.0 ,36.9 ,45.4 ,37.8 ,37.2 ,37.5 ,48.2 ,40.1 ,2.0 ,4.5 ,ND,3.4E-01,3.9E-01,3.4E-01,""
2012/10/14 12:00,45.7 ,35.1 ,36.9 ,45.3 ,37.8 ,37.3 ,37.5 ,48.2 ,40.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 13:00,45.7 ,35.1 ,36.9 ,45.3 ,37.8 ,37.3 ,37.5 ,48.2 ,40.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 14:00,45.7 ,35.1 ,37.0 ,45.3 ,37.8 ,37.3 ,37.5 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 15:00,45.7 ,35.2 ,37.0 ,45.3 ,37.9 ,37.6 ,37.6 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 16:00,45.7 ,35.2 ,37.1 ,45.3 ,37.9 ,37.6 ,37.6 ,48.3 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 17:00,45.7 ,35.3 ,37.1 ,45.4 ,38.0 ,37.5 ,37.6 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 18:00,45.7 ,35.3 ,37.2 ,45.4 ,38.0 ,37.5 ,37.7 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 19:00,45.7 ,35.3 ,37.2 ,45.4 ,38.0 ,37.6 ,37.7 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 20:00,45.7 ,35.3 ,37.2 ,45.4 ,38.0 ,37.6 ,37.7 ,48.2 ,40.2 ,2.0 ,4.5 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/10/14 21:00,45.7 ,35.3 ,37.2 ,45.4 ,38.0 ,37.6 ,37.7 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,3.6E-01,3.4E-01,""
2012/10/14 22:00,45.7 ,35.3 ,37.2 ,45.4 ,38.0 ,37.5 ,37.7 ,48.1 ,40.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/14 23:00,45.7 ,35.4 ,37.2 ,45.3 ,38.0 ,37.5 ,37.7 ,48.1 ,40.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 0:00,45.7 ,35.4 ,37.2 ,45.3 ,38.0 ,37.5 ,37.7 ,48.1 ,40.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 1:00,45.7 ,35.4 ,37.2 ,45.3 ,38.1 ,37.5 ,37.7 ,48.1 ,40.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 2:00,45.7 ,35.4 ,37.2 ,45.3 ,38.0 ,37.4 ,37.7 ,48.1 ,40.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 3:00,45.7 ,35.4 ,37.2 ,45.3 ,38.0 ,37.4 ,37.7 ,48.2 ,40.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 4:00,45.7 ,35.4 ,37.2 ,45.3 ,38.0 ,37.6 ,37.7 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,4.2E-01,3.4E-01,""
2012/10/15 5:00,45.7 ,35.4 ,37.2 ,45.4 ,38.0 ,37.6 ,37.7 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 6:00,45.7 ,35.4 ,37.3 ,45.4 ,37.9 ,37.6 ,37.7 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 7:00,45.7 ,35.4 ,37.2 ,45.3 ,37.9 ,37.6 ,37.7 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 8:00,45.7 ,35.4 ,37.3 ,45.3 ,37.9 ,37.3 ,37.8 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 9:00,45.7 ,35.4 ,37.3 ,45.3 ,38.0 ,37.4 ,37.8 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 10:00,45.7 ,35.4 ,37.3 ,45.3 ,38.1 ,37.5 ,37.8 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 11:00,45.7 ,35.5 ,37.3 ,45.3 ,38.1 ,37.5 ,37.8 ,48.2 ,40.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 12:00,45.7 ,35.5 ,37.3 ,45.3 ,38.1 ,37.6 ,37.9 ,48.2 ,40.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 13:00,45.7 ,35.5 ,37.4 ,45.3 ,38.1 ,37.6 ,37.9 ,48.2 ,40.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 14:00,45.7 ,35.6 ,37.4 ,45.3 ,38.2 ,37.8 ,37.9 ,48.2 ,40.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 15:00,45.7 ,35.6 ,37.4 ,45.4 ,38.2 ,37.6 ,38.0 ,48.3 ,40.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 16:00,45.7 ,35.6 ,37.4 ,45.3 ,38.2 ,37.6 ,37.9 ,48.3 ,40.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 17:00,45.7 ,35.6 ,37.4 ,45.4 ,38.3 ,37.7 ,37.9 ,48.3 ,40.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 18:00,45.7 ,35.6 ,37.4 ,45.4 ,38.2 ,37.6 ,38.0 ,48.4 ,40.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 19:00,45.7 ,35.6 ,37.4 ,45.3 ,38.2 ,37.6 ,37.9 ,48.3 ,40.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 20:00,45.8 ,35.6 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.3 ,40.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 21:00,45.8 ,35.6 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.4 ,40.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 22:00,45.8 ,35.7 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.3 ,40.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/15 23:00,45.8 ,35.7 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.3 ,40.5 ,2.0 ,4.5 ,3.9E-01,3.4E-01,ND,3.4E-01,""
2012/10/16 0:00,45.8 ,35.7 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.3 ,40.4 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 1:00,45.8 ,35.7 ,37.4 ,45.4 ,38.3 ,37.6 ,37.9 ,48.3 ,40.4 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 2:00,45.8 ,35.7 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.3 ,40.4 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 3:00,45.8 ,35.7 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.2 ,40.3 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 4:00,45.8 ,35.6 ,37.4 ,45.4 ,38.1 ,37.6 ,37.8 ,48.2 ,40.2 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 5:00,45.7 ,35.5 ,37.3 ,45.4 ,38.1 ,37.5 ,37.8 ,48.1 ,40.1 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 6:00,45.7 ,35.5 ,37.2 ,45.4 ,37.9 ,37.4 ,37.8 ,48.0 ,39.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 7:00,45.7 ,35.4 ,37.2 ,45.3 ,37.9 ,37.4 ,37.7 ,48.0 ,39.8 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 8:00,45.7 ,35.4 ,37.2 ,45.3 ,37.9 ,37.4 ,37.7 ,48.0 ,39.8 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 9:00,45.7 ,35.4 ,37.2 ,45.3 ,38.0 ,37.5 ,37.8 ,48.1 ,40.0 ,1.9 ,4.3 ,ND,3.4E-01,3.5E-01,3.4E-01,""
2012/10/16 10:00,45.8 ,35.5 ,37.3 ,45.3 ,38.1 ,37.5 ,37.7 ,48.1 ,40.1 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 11:00,45.8 ,35.6 ,37.3 ,45.4 ,38.1 ,37.5 ,37.9 ,48.2 ,40.2 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 12:00,45.8 ,35.6 ,37.4 ,45.4 ,38.1 ,37.6 ,37.8 ,48.2 ,40.2 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 13:00,45.8 ,35.7 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.2 ,40.3 ,1.9 ,4.3 ,-,-,ND,3.4E-01,""
2012/10/16 14:00,45.8 ,35.7 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.2 ,40.3 ,1.9 ,4.3 ,-,-,ND,3.4E-01,""
2012/10/16 15:00,45.8 ,35.7 ,37.4 ,45.3 ,38.3 ,37.6 ,37.9 ,48.1 ,40.3 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 16:00,45.8 ,35.8 ,37.4 ,45.3 ,38.3 ,37.7 ,37.9 ,48.1 ,40.3 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 17:00,45.8 ,35.8 ,37.4 ,45.4 ,38.3 ,37.6 ,37.9 ,48.2 ,40.3 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 18:00,45.8 ,35.8 ,37.4 ,45.4 ,38.3 ,37.7 ,37.9 ,48.3 ,40.4 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 19:00,45.8 ,35.8 ,37.4 ,45.4 ,38.2 ,37.7 ,37.9 ,48.2 ,40.3 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 20:00,45.8 ,35.8 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.2 ,40.3 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 21:00,45.8 ,35.8 ,37.4 ,45.4 ,38.3 ,37.6 ,37.9 ,48.2 ,40.3 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 22:00,45.8 ,35.8 ,37.4 ,45.4 ,38.2 ,37.6 ,37.8 ,48.1 ,40.2 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/16 23:00,45.8 ,35.8 ,37.4 ,45.4 ,38.2 ,37.7 ,37.8 ,48.1 ,40.2 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 0:00,45.8 ,35.8 ,37.4 ,45.4 ,38.2 ,37.7 ,37.8 ,48.1 ,40.1 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 1:00,45.8 ,35.8 ,37.4 ,45.4 ,38.2 ,37.6 ,37.8 ,48.1 ,40.1 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 2:00,45.8 ,35.8 ,37.4 ,45.4 ,38.2 ,37.6 ,37.8 ,48.1 ,40.2 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 3:00,45.8 ,35.8 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.1 ,40.2 ,1.9 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 4:00,45.8 ,35.8 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.1 ,40.2 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 5:00,45.8 ,35.8 ,37.4 ,45.4 ,38.1 ,37.6 ,37.9 ,48.2 ,40.3 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 6:00,45.8 ,35.8 ,37.5 ,45.4 ,38.2 ,37.6 ,37.9 ,48.2 ,40.2 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 7:00,45.8 ,35.8 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.2 ,40.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 8:00,45.8 ,35.9 ,37.4 ,45.4 ,38.2 ,37.8 ,37.9 ,48.1 ,40.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 9:00,45.8 ,35.8 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 10:00,45.8 ,35.8 ,37.4 ,45.4 ,38.1 ,37.5 ,37.9 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 11:00,45.8 ,35.8 ,37.4 ,45.4 ,38.1 ,37.6 ,37.9 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 12:00,45.8 ,35.8 ,37.4 ,45.4 ,38.2 ,37.6 ,37.9 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,-,-,""
2012/10/17 13:00,45.8 ,35.7 ,37.4 ,45.4 ,38.2 ,37.7 ,37.9 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,-,-,""
2012/10/17 14:00,45.8 ,35.7 ,37.4 ,45.4 ,38.3 ,37.6 ,37.8 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 15:00,45.8 ,35.6 ,37.4 ,45.4 ,38.2 ,37.6 ,37.7 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 16:00,45.8 ,35.5 ,37.3 ,45.4 ,38.2 ,37.6 ,37.6 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 17:00,45.8 ,35.6 ,37.3 ,45.4 ,38.1 ,37.6 ,37.6 ,48.3 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 18:00,45.8 ,35.5 ,37.3 ,45.4 ,38.2 ,37.5 ,37.4 ,48.3 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 19:00,45.8 ,35.5 ,37.2 ,45.4 ,38.2 ,37.5 ,37.4 ,48.3 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 20:00,45.8 ,35.4 ,37.2 ,45.3 ,38.1 ,37.5 ,37.4 ,48.3 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 21:00,45.7 ,35.3 ,37.2 ,45.3 ,38.2 ,37.5 ,37.4 ,48.3 ,40.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 22:00,45.7 ,35.3 ,37.2 ,45.3 ,38.1 ,37.4 ,37.4 ,48.3 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/17 23:00,45.7 ,35.1 ,37.1 ,45.3 ,38.1 ,37.4 ,37.4 ,48.3 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 0:00,45.7 ,35.0 ,37.0 ,45.3 ,38.0 ,37.4 ,37.3 ,48.3 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 1:00,45.7 ,35.0 ,37.0 ,45.3 ,38.0 ,37.3 ,37.3 ,48.2 ,40.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 2:00,45.7 ,35.0 ,36.9 ,45.3 ,38.0 ,37.3 ,37.3 ,48.2 ,40.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 3:00,45.6 ,34.9 ,36.9 ,45.3 ,38.0 ,37.4 ,37.3 ,48.1 ,40.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 4:00,45.6 ,34.9 ,36.8 ,45.3 ,37.9 ,37.4 ,37.2 ,48.0 ,39.9 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 5:00,45.6 ,34.8 ,36.8 ,45.3 ,37.9 ,37.4 ,37.2 ,48.0 ,39.8 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 6:00,45.6 ,34.8 ,36.7 ,45.3 ,38.0 ,37.4 ,37.2 ,48.0 ,39.8 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 7:00,45.6 ,34.7 ,36.7 ,45.2 ,37.9 ,37.4 ,37.2 ,48.0 ,39.7 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 8:00,45.6 ,34.7 ,36.6 ,45.3 ,37.9 ,37.3 ,37.1 ,48.0 ,39.8 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 9:00,45.5 ,34.7 ,36.7 ,45.2 ,37.8 ,37.3 ,37.0 ,48.0 ,39.8 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 10:00,45.5 ,34.7 ,36.7 ,45.3 ,37.8 ,37.1 ,37.0 ,47.9 ,39.8 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 11:00,45.5 ,34.8 ,36.7 ,45.2 ,37.8 ,37.2 ,37.0 ,47.9 ,39.7 ,2.0 ,4.5 ,�|,�|,ND,3.4E-01,""
2012/10/18 12:00,45.6 ,34.9 ,36.7 ,45.3 ,37.8 ,37.2 ,37.0 ,48.0 ,39.7 ,2.0 ,4.5 ,�|,�|,ND,3.4E-01,""
2012/10/18 13:00,45.6 ,34.9 ,36.8 ,45.2 ,37.7 ,37.1 ,36.6 ,47.9 ,39.7 ,2.0 ,4.5 ,�|,�|,ND,3.4E-01,""
2012/10/18 14:00,45.5 ,34.9 ,36.8 ,45.1 ,37.7 ,37.0 ,36.6 ,47.9 ,39.7 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 15:00,45.5 ,34.9 ,36.8 ,45.1 ,37.6 ,36.9 ,36.6 ,47.9 ,39.8 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 16:00,45.5 ,34.9 ,36.8 ,45.1 ,37.6 ,36.9 ,36.5 ,47.9 ,39.8 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 17:00,45.5 ,34.8 ,36.7 ,45.1 ,37.5 ,37.0 ,36.7 ,47.9 ,39.8 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 18:00,45.5 ,34.9 ,36.8 ,45.2 ,37.7 ,37.1 ,36.9 ,48.0 ,39.9 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 19:00,45.6 ,34.9 ,36.8 ,45.2 ,37.7 ,37.1 ,37.0 ,48.0 ,39.8 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 20:00,45.5 ,34.9 ,36.8 ,45.2 ,37.8 ,37.2 ,37.0 ,48.0 ,39.8 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 21:00,45.6 ,34.8 ,36.7 ,45.2 ,37.7 ,37.1 ,36.9 ,48.0 ,39.8 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 22:00,45.5 ,34.9 ,36.8 ,45.2 ,37.7 ,37.1 ,37.0 ,47.9 ,39.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/18 23:00,45.5 ,34.9 ,36.8 ,45.2 ,37.7 ,37.1 ,36.9 ,47.9 ,39.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 0:00,45.5 ,34.9 ,36.8 ,45.2 ,37.7 ,37.1 ,37.0 ,47.9 ,39.7 ,1.9 ,4.5 ,7.9E-02,0.0E+00,ND,3.4E-01,""
2012/10/19 1:00,45.5 ,34.9 ,36.8 ,45.2 ,37.7 ,37.0 ,37.0 ,47.9 ,39.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 2:00,45.5 ,34.8 ,36.8 ,45.2 ,37.7 ,37.2 ,36.9 ,47.8 ,39.6 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 3:00,45.5 ,34.8 ,36.7 ,45.2 ,37.6 ,37.0 ,36.9 ,47.7 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 4:00,45.4 ,34.8 ,36.7 ,45.2 ,37.6 ,36.9 ,36.8 ,47.6 ,39.4 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 5:00,45.4 ,34.7 ,36.7 ,45.1 ,37.5 ,36.8 ,36.8 ,47.6 ,39.3 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 6:00,45.4 ,34.7 ,36.7 ,45.1 ,37.4 ,36.8 ,36.8 ,47.7 ,39.4 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 7:00,45.4 ,34.7 ,36.6 ,45.1 ,37.5 ,36.9 ,36.8 ,47.7 ,39.4 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 8:00,45.4 ,34.6 ,36.6 ,45.1 ,37.5 ,36.9 ,36.7 ,47.7 ,39.4 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 9:00,45.4 ,34.6 ,36.6 ,45.1 ,37.5 ,37.0 ,36.7 ,47.7 ,39.4 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 10:00,45.3 ,34.6 ,36.6 ,45.1 ,37.5 ,37.0 ,36.7 ,47.7 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,�|,�|,""
2012/10/19 11:00,45.4 ,34.7 ,36.6 ,45.1 ,37.5 ,36.9 ,36.6 ,47.7 ,39.4 ,1.9 ,4.5 ,ND,3.4E-01,�|,�|,""
2012/10/19 12:00,45.4 ,34.7 ,36.6 ,45.1 ,37.6 ,36.9 ,36.6 ,47.7 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,�|,�|,""
2012/10/19 13:00,45.4 ,34.8 ,36.7 ,45.1 ,37.6 ,36.9 ,36.6 ,47.7 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 14:00,45.4 ,34.8 ,36.7 ,45.1 ,37.6 ,36.9 ,36.6 ,47.7 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 15:00,45.4 ,34.7 ,36.7 ,45.1 ,37.6 ,36.9 ,36.7 ,47.7 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 16:00,45.4 ,34.7 ,36.6 ,45.1 ,37.5 ,36.9 ,36.7 ,47.8 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 17:00,45.4 ,34.7 ,36.6 ,45.1 ,37.6 ,36.9 ,36.8 ,47.8 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 18:00,45.3 ,34.6 ,36.5 ,45.1 ,37.4 ,36.9 ,36.7 ,47.8 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 19:00,45.3 ,34.6 ,36.5 ,45.1 ,37.4 ,36.8 ,36.7 ,47.8 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 20:00,45.4 ,34.6 ,36.6 ,45.1 ,37.4 ,36.8 ,36.8 ,47.8 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 21:00,45.3 ,34.6 ,36.5 ,45.1 ,37.3 ,36.8 ,36.7 ,47.8 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 22:00,45.4 ,34.7 ,36.6 ,45.1 ,37.4 ,36.8 ,36.6 ,47.8 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/19 23:00,45.3 ,34.6 ,36.5 ,45.1 ,37.4 ,36.8 ,36.6 ,47.8 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 0:00,45.3 ,34.6 ,36.5 ,45.1 ,37.4 ,36.8 ,36.6 ,47.7 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 1:00,45.3 ,34.5 ,36.5 ,45.0 ,37.4 ,36.7 ,36.5 ,47.6 ,39.3 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 2:00,45.3 ,34.5 ,36.5 ,45.0 ,37.3 ,36.8 ,36.5 ,47.6 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 3:00,45.3 ,34.5 ,36.5 ,45.0 ,37.3 ,36.8 ,36.5 ,47.6 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 4:00,45.3 ,34.5 ,36.4 ,45.0 ,37.3 ,36.8 ,36.6 ,47.5 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 5:00,45.3 ,34.5 ,36.4 ,45.0 ,37.3 ,36.8 ,36.4 ,47.5 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 6:00,45.3 ,34.5 ,36.4 ,45.0 ,37.3 ,36.8 ,36.4 ,47.5 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 7:00,45.3 ,34.5 ,36.4 ,45.0 ,37.3 ,36.8 ,36.4 ,47.5 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 8:00,45.3 ,34.5 ,36.5 ,45.0 ,37.2 ,36.8 ,36.3 ,47.4 ,39.1 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 9:00,45.2 ,34.5 ,36.4 ,45.0 ,37.2 ,36.7 ,36.3 ,47.5 ,39.1 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 10:00,45.2 ,34.5 ,36.4 ,45.0 ,37.2 ,36.7 ,36.3 ,47.4 ,39.2 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 11:00,45.2 ,34.5 ,36.4 ,44.9 ,37.1 ,36.7 ,36.3 ,47.4 ,39.1 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 12:00,45.2 ,34.6 ,36.5 ,45.0 ,37.2 ,36.8 ,36.3 ,47.4 ,39.2 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 13:00,45.2 ,34.7 ,36.5 ,44.9 ,37.1 ,36.8 ,36.3 ,47.4 ,39.2 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 14:00,45.3 ,34.7 ,36.6 ,44.9 ,37.3 ,36.8 ,36.4 ,47.5 ,39.2 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 15:00,45.3 ,34.8 ,36.6 ,44.9 ,37.4 ,36.9 ,36.4 ,47.5 ,39.3 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 16:00,45.3 ,34.8 ,36.7 ,44.9 ,37.4 ,37.0 ,36.6 ,47.5 ,39.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 17:00,45.3 ,34.7 ,36.6 ,44.9 ,37.4 ,36.9 ,36.5 ,47.6 ,39.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 18:00,45.3 ,34.8 ,36.6 ,45.0 ,37.4 ,37.0 ,36.5 ,47.6 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 19:00,45.3 ,34.8 ,36.6 ,44.9 ,37.3 ,36.9 ,36.4 ,47.6 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 20:00,45.3 ,34.8 ,36.6 ,45.0 ,37.3 ,36.9 ,36.4 ,47.6 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 21:00,45.2 ,34.7 ,36.6 ,44.9 ,37.2 ,36.8 ,36.4 ,47.5 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 22:00,45.2 ,34.6 ,36.5 ,44.9 ,37.3 ,36.8 ,36.2 ,47.6 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/20 23:00,45.2 ,34.5 ,36.4 ,44.9 ,37.2 ,36.7 ,36.3 ,47.5 ,39.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 0:00,45.2 ,34.5 ,36.4 ,44.9 ,37.1 ,36.7 ,36.3 ,47.5 ,39.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 1:00,45.2 ,34.5 ,36.4 ,44.9 ,37.2 ,36.7 ,36.4 ,47.6 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 2:00,45.2 ,34.5 ,36.4 ,44.9 ,37.2 ,36.7 ,36.4 ,47.6 ,39.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 3:00,45.2 ,34.5 ,36.4 ,44.9 ,37.2 ,36.7 ,36.4 ,47.6 ,39.3 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 4:00,45.2 ,34.5 ,36.4 ,44.9 ,37.3 ,36.7 ,36.4 ,47.5 ,39.2 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 5:00,45.1 ,34.4 ,36.4 ,44.9 ,37.2 ,36.7 ,36.4 ,47.5 ,39.2 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 6:00,45.1 ,34.4 ,36.4 ,44.8 ,37.1 ,36.7 ,36.4 ,47.4 ,39.1 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 7:00,45.1 ,34.3 ,36.4 ,44.8 ,37.1 ,36.7 ,36.4 ,47.4 ,39.1 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 8:00,45.1 ,34.3 ,36.3 ,44.8 ,37.1 ,36.6 ,36.4 ,47.4 ,39.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 9:00,45.1 ,34.3 ,36.3 ,44.8 ,37.1 ,36.6 ,36.5 ,47.4 ,39.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 10:00,45.1 ,34.3 ,36.3 ,44.8 ,37.1 ,36.6 ,36.4 ,47.4 ,39.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 11:00,45.1 ,34.3 ,36.3 ,44.8 ,37.1 ,36.6 ,36.4 ,47.4 ,39.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 12:00,45.1 ,34.3 ,36.3 ,44.8 ,37.1 ,36.6 ,36.4 ,47.4 ,39.0 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 13:00,45.0 ,34.3 ,36.3 ,44.8 ,37.1 ,36.6 ,36.3 ,47.3 ,39.0 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 14:00,45.0 ,34.2 ,36.3 ,44.8 ,37.2 ,36.6 ,36.3 ,47.4 ,39.1 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 15:00,45.0 ,34.2 ,36.3 ,44.8 ,37.2 ,36.6 ,36.3 ,47.4 ,39.1 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 16:00,45.0 ,34.2 ,36.2 ,44.8 ,37.2 ,36.6 ,36.1 ,47.3 ,39.0 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 17:00,45.0 ,34.2 ,36.2 ,44.8 ,37.2 ,36.6 ,36.2 ,47.3 ,39.1 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 18:00,45.0 ,34.2 ,36.2 ,44.7 ,37.1 ,36.5 ,36.2 ,47.4 ,39.1 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 19:00,45.0 ,34.3 ,36.2 ,44.8 ,37.1 ,36.5 ,36.1 ,47.4 ,39.2 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 20:00,45.0 ,34.2 ,36.2 ,44.8 ,37.0 ,36.5 ,36.1 ,47.4 ,39.2 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 21:00,45.0 ,34.2 ,36.2 ,44.7 ,37.0 ,36.4 ,36.1 ,47.4 ,39.2 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 22:00,45.0 ,34.2 ,36.2 ,44.7 ,37.0 ,36.4 ,36.0 ,47.4 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/21 23:00,45.0 ,34.1 ,36.1 ,44.8 ,37.0 ,36.4 ,36.1 ,47.5 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 0:00,45.0 ,34.1 ,36.2 ,44.8 ,37.0 ,36.5 ,36.1 ,47.5 ,39.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 1:00,45.0 ,34.2 ,36.2 ,44.8 ,37.0 ,36.5 ,36.1 ,47.5 ,39.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 2:00,45.0 ,34.2 ,36.2 ,44.7 ,37.0 ,36.5 ,36.1 ,47.4 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 3:00,44.9 ,34.2 ,36.2 ,44.8 ,37.0 ,36.5 ,36.1 ,47.5 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 4:00,44.9 ,34.2 ,36.2 ,44.7 ,37.0 ,36.5 ,36.1 ,47.4 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 5:00,44.9 ,34.2 ,36.2 ,44.7 ,37.0 ,36.5 ,36.1 ,47.4 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 6:00,45.0 ,34.2 ,36.2 ,44.7 ,37.0 ,36.5 ,36.1 ,47.4 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 7:00,44.9 ,34.1 ,36.1 ,44.7 ,37.0 ,36.5 ,36.1 ,47.4 ,39.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 8:00,44.9 ,34.2 ,36.2 ,44.7 ,37.0 ,36.5 ,36.1 ,47.3 ,39.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 9:00,44.9 ,34.2 ,36.2 ,44.7 ,37.0 ,36.5 ,36.1 ,47.3 ,39.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 10:00,44.9 ,34.2 ,36.2 ,44.7 ,37.0 ,36.5 ,36.1 ,47.3 ,39.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 11:00,44.9 ,34.1 ,36.2 ,44.6 ,37.0 ,36.5 ,36.1 ,47.2 ,39.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 12:00,44.9 ,34.2 ,36.3 ,44.6 ,37.1 ,36.5 ,36.1 ,47.2 ,39.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 13:00,44.9 ,34.3 ,36.3 ,44.6 ,37.1 ,36.6 ,36.0 ,47.1 ,39.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 14:00,44.9 ,34.3 ,36.2 ,44.6 ,37.0 ,36.5 ,36.0 ,47.1 ,39.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 15:00,44.9 ,34.3 ,36.3 ,44.6 ,37.0 ,36.5 ,36.1 ,47.3 ,39.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 16:00,44.9 ,34.4 ,36.3 ,44.6 ,37.0 ,36.5 ,36.0 ,47.3 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 17:00,44.9 ,34.3 ,36.3 ,44.6 ,37.0 ,36.5 ,36.1 ,47.3 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 18:00,44.9 ,34.4 ,36.3 ,44.6 ,36.9 ,36.4 ,36.0 ,47.3 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 19:00,44.9 ,34.4 ,36.3 ,44.6 ,37.0 ,36.5 ,36.1 ,47.3 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 20:00,44.9 ,34.4 ,36.3 ,44.6 ,36.9 ,36.4 ,36.0 ,47.3 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 21:00,44.9 ,34.4 ,36.3 ,44.6 ,36.9 ,36.4 ,36.0 ,47.3 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 22:00,44.9 ,34.5 ,36.3 ,44.6 ,37.0 ,36.4 ,36.1 ,47.3 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/22 23:00,44.9 ,34.5 ,36.3 ,44.6 ,37.1 ,36.5 ,36.1 ,47.3 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 0:00,44.9 ,34.4 ,36.3 ,44.6 ,37.1 ,36.5 ,36.1 ,47.3 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 1:00,44.9 ,34.5 ,36.3 ,44.6 ,37.0 ,36.4 ,36.1 ,47.2 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 2:00,44.9 ,34.5 ,36.3 ,44.6 ,37.0 ,36.5 ,36.1 ,47.3 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 3:00,44.8 ,34.4 ,36.3 ,44.6 ,37.1 ,36.6 ,36.1 ,47.3 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 4:00,44.8 ,34.5 ,36.4 ,44.5 ,37.1 ,36.6 ,36.2 ,47.2 ,39.2 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 5:00,44.9 ,34.5 ,36.3 ,44.5 ,37.0 ,36.6 ,36.1 ,47.2 ,39.2 ,1.9 ,4.6 ,-,-,ND,3.4E-01,""
2012/10/23 6:00,44.9 ,34.5 ,36.4 ,44.5 ,37.0 ,36.6 ,36.2 ,47.2 ,39.2 ,1.9 ,4.6 ,-,-,ND,3.4E-01,""
2012/10/23 7:00,44.9 ,34.5 ,36.4 ,44.5 ,37.0 ,36.6 ,36.2 ,47.2 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 8:00,44.8 ,34.5 ,36.4 ,44.5 ,37.1 ,36.6 ,36.2 ,47.1 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 9:00,44.8 ,34.5 ,36.5 ,44.5 ,37.2 ,36.8 ,36.1 ,47.1 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 10:00,44.9 ,34.6 ,36.5 ,44.5 ,37.3 ,36.8 ,36.2 ,47.1 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 11:00,44.8 ,34.6 ,36.4 ,44.5 ,37.3 ,36.8 ,36.1 ,47.1 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 12:00,44.8 ,34.6 ,36.5 ,44.4 ,37.1 ,36.6 ,36.0 ,47.1 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 13:00,44.8 ,34.7 ,36.6 ,44.6 ,37.4 ,36.8 ,36.3 ,47.2 ,39.3 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 14:00,44.8 ,34.7 ,36.6 ,44.5 ,37.2 ,36.8 ,36.2 ,47.1 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 15:00,44.8 ,34.8 ,36.5 ,44.4 ,37.2 ,36.7 ,35.9 ,47.1 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 16:00,44.7 ,34.6 ,36.5 ,44.4 ,37.1 ,36.7 ,35.8 ,46.9 ,38.9 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 17:00,44.8 ,34.6 ,36.5 ,44.4 ,37.1 ,36.7 ,35.8 ,47.0 ,39.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 18:00,44.7 ,34.6 ,36.4 ,44.6 ,37.3 ,36.9 ,36.3 ,47.0 ,39.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 19:00,44.8 ,34.6 ,36.4 ,44.5 ,37.2 ,36.7 ,36.1 ,47.0 ,39.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 20:00,44.6 ,34.4 ,36.3 ,44.5 ,37.1 ,36.6 ,36.1 ,47.0 ,38.9 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 21:00,44.7 ,34.6 ,36.6 ,44.5 ,37.2 ,36.7 ,36.1 ,47.0 ,39.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 22:00,44.7 ,34.6 ,36.5 ,44.5 ,37.2 ,36.6 ,36.1 ,47.0 ,39.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/23 23:00,44.7 ,34.5 ,36.4 ,44.4 ,37.1 ,36.5 ,36.1 ,47.0 ,38.9 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 0:00,44.7 ,34.5 ,36.4 ,44.4 ,37.0 ,36.5 ,36.0 ,46.9 ,38.9 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 1:00,44.7 ,34.5 ,36.3 ,44.4 ,37.1 ,36.5 ,36.0 ,47.0 ,38.9 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 2:00,44.7 ,34.5 ,36.3 ,44.4 ,37.1 ,36.4 ,36.0 ,46.9 ,38.9 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 3:00,44.7 ,34.5 ,36.3 ,44.4 ,37.0 ,36.4 ,36.0 ,46.9 ,38.8 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 4:00,44.7 ,34.3 ,36.1 ,44.4 ,37.0 ,36.4 ,36.1 ,46.9 ,38.8 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 5:00,44.7 ,34.4 ,36.2 ,44.4 ,37.0 ,36.3 ,36.1 ,46.8 ,38.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 6:00,44.6 ,34.3 ,36.1 ,44.4 ,36.9 ,36.3 ,36.1 ,46.8 ,38.7 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 7:00,44.5 ,34.2 ,36.1 ,44.4 ,36.9 ,36.3 ,36.0 ,46.9 ,38.7 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 8:00,44.8 ,34.6 ,36.4 ,44.4 ,36.9 ,36.3 ,36.0 ,46.8 ,38.7 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 9:00,44.7 ,34.5 ,36.3 ,44.4 ,36.9 ,36.3 ,36.0 ,46.8 ,38.7 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 10:00,44.6 ,34.4 ,36.3 ,44.4 ,36.8 ,36.3 ,36.0 ,46.8 ,38.7 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 11:00,44.6 ,34.5 ,36.3 ,44.4 ,36.8 ,36.3 ,36.0 ,46.7 ,38.6 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 12:00,44.6 ,34.5 ,36.3 ,44.5 ,36.9 ,36.3 ,35.9 ,46.9 ,38.8 ,1.8 ,4.4 ,-,-,ND,3.4E-01,""
2012/10/24 13:00,44.6 ,34.5 ,36.3 ,44.3 ,36.7 ,36.1 ,35.9 ,46.8 ,38.7 ,1.8 ,4.4 ,-,-,ND,3.4E-01,""
2012/10/24 14:00,44.6 ,34.5 ,36.3 ,44.4 ,36.9 ,36.4 ,36.0 ,46.7 ,38.6 ,1.8 ,4.4 ,-,-,ND,3.4E-01,""
2012/10/24 15:00,44.7 ,34.7 ,36.4 ,44.4 ,37.0 ,36.5 ,36.0 ,46.8 ,38.7 ,1.8 ,4.4 ,-,-,ND,3.4E-01,""
2012/10/24 16:00,44.7 ,34.6 ,36.4 ,44.4 ,37.0 ,36.5 ,36.1 ,46.8 ,38.7 ,1.8 ,4.4 ,-,-,ND,3.4E-01,""
2012/10/24 17:00,44.6 ,34.5 ,36.3 ,44.4 ,37.1 ,36.6 ,36.2 ,46.9 ,38.8 ,1.8 ,4.4 ,-,-,ND,3.4E-01,""
2012/10/24 18:00,44.7 ,34.7 ,36.5 ,44.4 ,37.1 ,36.6 ,36.2 ,46.9 ,38.8 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 19:00,44.5 ,34.4 ,36.2 ,44.4 ,37.1 ,36.6 ,36.2 ,46.9 ,38.8 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 20:00,44.6 ,34.5 ,36.3 ,44.4 ,37.0 ,36.5 ,36.1 ,46.9 ,38.7 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 21:00,44.7 ,34.6 ,36.4 ,44.4 ,36.9 ,36.5 ,36.1 ,46.9 ,38.7 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 22:00,44.6 ,34.5 ,36.3 ,44.4 ,37.0 ,36.5 ,36.0 ,46.9 ,38.7 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/24 23:00,44.6 ,34.5 ,36.3 ,44.4 ,36.9 ,36.4 ,35.9 ,46.8 ,38.7 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 0:00,44.6 ,34.5 ,36.2 ,44.4 ,36.8 ,36.3 ,35.9 ,46.8 ,38.7 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 1:00,44.6 ,34.5 ,36.3 ,44.4 ,36.7 ,36.2 ,35.8 ,46.8 ,38.7 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 2:00,44.6 ,34.5 ,36.2 ,44.4 ,36.7 ,36.2 ,35.8 ,46.8 ,38.7 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 3:00,44.6 ,34.4 ,36.2 ,44.4 ,36.7 ,36.2 ,35.8 ,46.8 ,38.6 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 4:00,44.6 ,34.3 ,36.1 ,44.3 ,36.6 ,36.1 ,35.8 ,46.8 ,38.6 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 5:00,44.6 ,34.3 ,36.1 ,44.3 ,36.6 ,36.1 ,35.7 ,46.8 ,38.6 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 6:00,44.6 ,34.3 ,36.1 ,44.3 ,36.5 ,36.0 ,35.8 ,46.8 ,38.6 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 7:00,44.5 ,34.3 ,36.1 ,44.3 ,36.4 ,36.0 ,35.7 ,46.7 ,38.6 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 8:00,44.5 ,34.3 ,36.1 ,44.3 ,36.4 ,36.0 ,35.7 ,46.7 ,38.6 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 9:00,44.5 ,34.3 ,36.1 ,44.3 ,36.4 ,36.0 ,35.7 ,46.7 ,38.6 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 10:00,44.5 ,34.3 ,36.1 ,44.3 ,36.4 ,35.9 ,35.6 ,46.7 ,38.5 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 11:00,44.5 ,34.3 ,36.0 ,44.4 ,36.6 ,36.0 ,35.3 ,46.8 ,38.7 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 12:00,44.5 ,34.3 ,36.1 ,44.6 ,36.7 ,36.3 ,35.4 ,46.9 ,38.7 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 13:00,44.5 ,34.4 ,36.1 ,44.5 ,36.6 ,36.1 ,35.4 ,47.0 ,39.0 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 14:00,44.6 ,34.5 ,36.2 ,44.3 ,36.8 ,36.1 ,35.2 ,46.8 ,38.9 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 15:00,44.5 ,34.5 ,36.2 ,44.4 ,36.8 ,36.2 ,35.2 ,46.9 ,38.9 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 16:00,44.6 ,34.5 ,36.3 ,44.3 ,36.9 ,36.3 ,35.3 ,46.8 ,39.0 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 17:00,44.6 ,34.4 ,36.2 ,44.4 ,36.9 ,36.2 ,35.3 ,46.9 ,39.1 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 18:00,44.5 ,34.5 ,36.3 ,44.3 ,36.9 ,36.2 ,35.4 ,46.8 ,39.0 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 19:00,44.7 ,34.7 ,36.4 ,44.3 ,36.9 ,36.3 ,35.6 ,47.0 ,39.1 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 20:00,44.7 ,34.3 ,36.1 ,44.3 ,36.9 ,36.4 ,35.1 ,46.8 ,38.8 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 21:00,44.8 ,34.4 ,36.3 ,44.2 ,36.6 ,36.1 ,35.0 ,46.8 ,38.8 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 22:00,44.7 ,34.5 ,36.3 ,44.3 ,36.6 ,35.9 ,35.4 ,47.1 ,39.1 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/25 23:00,44.7 ,34.5 ,36.3 ,44.5 ,36.8 ,36.1 ,35.5 ,47.1 ,39.2 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 0:00,44.7 ,34.5 ,36.3 ,44.3 ,36.7 ,36.1 ,35.6 ,47.1 ,39.1 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 1:00,44.7 ,34.6 ,36.3 ,44.3 ,36.8 ,36.3 ,35.5 ,47.3 ,39.3 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 2:00,44.7 ,34.6 ,36.4 ,44.4 ,37.0 ,36.5 ,35.5 ,47.3 ,39.3 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 3:00,44.7 ,34.6 ,36.3 ,44.4 ,37.0 ,36.5 ,35.4 ,47.3 ,39.3 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 4:00,44.7 ,34.5 ,36.2 ,44.4 ,37.0 ,36.5 ,35.4 ,47.3 ,39.2 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 5:00,44.7 ,34.5 ,36.1 ,44.4 ,37.0 ,36.4 ,35.3 ,47.3 ,39.3 ,1.8 ,4.5 ,-,-,ND,3.4E-01,""
2012/10/26 6:00,44.8 ,34.5 ,36.1 ,44.4 ,37.0 ,36.4 ,35.3 ,47.3 ,39.3 ,1.8 ,4.5 ,-,-,ND,3.4E-01,""
2012/10/26 7:00,44.7 ,34.5 ,36.1 ,44.4 ,37.1 ,36.4 ,35.3 ,47.3 ,39.3 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 8:00,44.7 ,34.5 ,36.1 ,44.4 ,37.1 ,36.4 ,35.4 ,47.3 ,39.3 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 9:00,44.8 ,34.6 ,36.2 ,44.4 ,37.2 ,36.4 ,35.4 ,47.3 ,39.3 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 10:00,44.8 ,34.6 ,36.2 ,44.4 ,37.2 ,36.5 ,35.3 ,47.3 ,39.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 11:00,44.8 ,34.7 ,36.3 ,44.5 ,37.4 ,36.6 ,35.4 ,47.3 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 12:00,44.8 ,34.7 ,36.3 ,44.5 ,37.3 ,36.5 ,35.3 ,47.3 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 13:00,44.8 ,34.8 ,36.3 ,44.4 ,37.2 ,36.5 ,35.4 ,47.3 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 14:00,44.9 ,34.7 ,36.1 ,44.6 ,37.4 ,36.7 ,35.5 ,47.4 ,39.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 15:00,45.0 ,34.9 ,36.3 ,44.5 ,37.4 ,36.8 ,35.6 ,47.3 ,39.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 16:00,44.9 ,35.0 ,36.5 ,44.5 ,37.4 ,36.8 ,35.6 ,47.3 ,39.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 17:00,44.8 ,34.9 ,36.4 ,44.4 ,37.4 ,36.7 ,35.6 ,47.3 ,39.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 18:00,44.8 ,34.9 ,36.4 ,44.4 ,37.3 ,36.7 ,35.7 ,47.3 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 19:00,44.8 ,34.9 ,36.5 ,44.5 ,37.4 ,36.7 ,35.7 ,47.3 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 20:00,44.9 ,34.8 ,36.5 ,44.5 ,37.4 ,36.8 ,35.8 ,47.3 ,39.6 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 21:00,44.8 ,34.7 ,36.4 ,44.5 ,37.3 ,36.8 ,35.6 ,47.1 ,39.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 22:00,44.9 ,35.0 ,36.8 ,44.4 ,37.2 ,36.8 ,35.6 ,47.1 ,39.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/26 23:00,44.9 ,34.8 ,36.5 ,44.2 ,37.1 ,36.5 ,35.7 ,47.0 ,39.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 0:00,44.8 ,34.7 ,36.6 ,44.5 ,37.0 ,36.3 ,35.7 ,47.4 ,39.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 1:00,44.8 ,34.6 ,36.5 ,44.4 ,37.1 ,36.5 ,35.5 ,47.3 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 2:00,44.8 ,34.5 ,36.4 ,44.4 ,37.1 ,36.4 ,35.4 ,47.2 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 3:00,44.8 ,34.5 ,36.4 ,44.4 ,37.1 ,36.4 ,35.3 ,47.1 ,39.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 4:00,44.8 ,34.4 ,36.3 ,44.4 ,37.1 ,36.3 ,35.3 ,47.3 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 5:00,44.8 ,34.4 ,36.3 ,44.4 ,37.1 ,36.3 ,35.3 ,47.3 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 6:00,44.8 ,34.3 ,36.3 ,44.4 ,37.1 ,36.2 ,35.2 ,47.3 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 7:00,44.8 ,34.3 ,36.2 ,44.3 ,37.0 ,36.2 ,35.3 ,47.3 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 8:00,44.8 ,34.3 ,36.2 ,44.4 ,37.0 ,36.1 ,35.2 ,47.3 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 9:00,44.7 ,34.3 ,36.1 ,44.4 ,37.0 ,36.1 ,35.3 ,47.3 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 10:00,44.7 ,34.3 ,36.1 ,44.5 ,37.0 ,36.1 ,35.3 ,47.4 ,39.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 11:00,44.7 ,34.3 ,36.1 ,44.4 ,36.9 ,36.1 ,35.3 ,47.4 ,39.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 12:00,44.7 ,34.3 ,36.1 ,44.4 ,37.0 ,36.1 ,35.3 ,47.3 ,39.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 13:00,44.7 ,34.3 ,36.2 ,44.3 ,36.8 ,36.0 ,35.2 ,47.3 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 14:00,44.7 ,34.3 ,36.2 ,44.4 ,36.8 ,36.0 ,35.3 ,47.4 ,39.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 15:00,44.7 ,34.3 ,36.1 ,44.4 ,36.7 ,35.9 ,35.3 ,47.3 ,39.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 16:00,44.8 ,34.4 ,36.2 ,44.4 ,36.9 ,36.1 ,35.2 ,47.3 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 17:00,44.8 ,34.4 ,36.3 ,44.3 ,36.7 ,35.9 ,35.1 ,47.3 ,39.4 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 18:00,44.8 ,34.4 ,36.2 ,44.3 ,36.7 ,35.8 ,35.3 ,47.4 ,39.4 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 19:00,44.6 ,34.2 ,36.3 ,44.5 ,36.9 ,36.0 ,35.4 ,47.6 ,39.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 20:00,44.7 ,34.2 ,36.1 ,44.3 ,36.9 ,36.2 ,35.0 ,47.3 ,39.4 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 21:00,44.7 ,34.2 ,36.1 ,44.5 ,36.8 ,35.9 ,35.3 ,47.6 ,39.6 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 22:00,44.7 ,34.2 ,36.1 ,44.4 ,36.8 ,36.0 ,35.2 ,47.4 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/27 23:00,44.7 ,34.2 ,36.1 ,44.4 ,36.8 ,36.0 ,35.1 ,47.4 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 0:00,44.7 ,34.1 ,36.1 ,44.4 ,36.8 ,36.0 ,35.0 ,47.4 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 1:00,44.6 ,34.1 ,36.1 ,44.4 ,36.8 ,36.0 ,35.1 ,47.4 ,39.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 2:00,44.6 ,34.1 ,36.1 ,44.4 ,36.8 ,35.9 ,35.0 ,47.3 ,39.4 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 3:00,44.6 ,34.2 ,36.1 ,44.3 ,36.8 ,36.0 ,35.0 ,47.2 ,39.3 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 4:00,44.6 ,34.1 ,36.1 ,44.4 ,36.8 ,36.0 ,35.0 ,47.2 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 5:00,44.6 ,34.0 ,36.0 ,44.3 ,36.8 ,36.0 ,35.0 ,47.2 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 6:00,44.6 ,34.0 ,36.0 ,44.3 ,36.7 ,35.9 ,34.9 ,47.1 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 7:00,44.6 ,34.0 ,36.0 ,44.3 ,36.6 ,35.8 ,34.9 ,47.0 ,39.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 8:00,44.5 ,33.9 ,36.0 ,44.3 ,36.6 ,35.8 ,34.9 ,47.0 ,39.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 9:00,44.6 ,33.9 ,36.0 ,44.3 ,36.6 ,35.9 ,34.9 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 10:00,44.5 ,33.9 ,36.0 ,44.3 ,36.6 ,35.8 ,34.9 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 11:00,44.5 ,34.0 ,36.0 ,44.3 ,36.6 ,35.8 ,34.9 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 12:00,44.5 ,34.0 ,36.0 ,44.3 ,36.6 ,35.9 ,34.9 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 13:00,44.5 ,34.0 ,36.0 ,44.3 ,36.7 ,35.9 ,35.0 ,47.1 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 14:00,44.5 ,34.0 ,36.0 ,44.2 ,36.7 ,36.0 ,35.0 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 15:00,44.6 ,33.9 ,36.0 ,44.2 ,36.7 ,35.9 ,35.0 ,47.1 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 16:00,44.6 ,34.0 ,36.0 ,44.2 ,36.7 ,36.0 ,34.9 ,47.1 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 17:00,44.4 ,33.8 ,36.0 ,44.3 ,36.9 ,36.1 ,34.9 ,46.9 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 18:00,44.6 ,33.9 ,36.1 ,44.3 ,36.8 ,36.0 ,34.9 ,47.1 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 19:00,44.5 ,33.8 ,35.9 ,44.2 ,36.8 ,36.0 ,35.0 ,47.1 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 20:00,44.5 ,33.8 ,35.9 ,44.1 ,36.8 ,36.1 ,34.9 ,47.0 ,39.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 21:00,44.5 ,33.8 ,35.9 ,44.4 ,36.9 ,36.1 ,34.9 ,47.0 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 22:00,44.5 ,33.8 ,35.9 ,44.2 ,36.7 ,35.7 ,35.1 ,47.1 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/28 23:00,44.4 ,33.8 ,36.0 ,44.4 ,36.9 ,36.0 ,34.9 ,47.0 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 0:00,44.4 ,33.8 ,36.0 ,44.2 ,36.7 ,35.9 ,35.0 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 1:00,44.4 ,33.8 ,36.0 ,44.2 ,36.8 ,35.9 ,35.0 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 2:00,44.4 ,33.9 ,36.0 ,44.1 ,36.8 ,36.0 ,35.0 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.3E-01,ND,3.4E-01,""
2012/10/29 3:00,44.4 ,33.8 ,36.0 ,44.2 ,36.8 ,36.0 ,35.0 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 4:00,44.4 ,33.8 ,36.0 ,44.1 ,36.8 ,36.0 ,35.0 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 5:00,44.4 ,33.9 ,36.0 ,44.2 ,36.8 ,36.0 ,35.0 ,47.1 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 6:00,44.4 ,33.9 ,36.0 ,44.2 ,36.8 ,36.0 ,35.0 ,47.1 ,39.2 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 7:00,44.4 ,33.9 ,36.0 ,44.1 ,36.8 ,36.0 ,35.0 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 8:00,44.4 ,33.9 ,36.0 ,44.1 ,36.8 ,36.0 ,35.0 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 9:00,44.4 ,33.9 ,36.0 ,44.2 ,36.8 ,36.0 ,35.0 ,47.1 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 10:00,44.4 ,33.9 ,36.0 ,44.1 ,36.8 ,36.0 ,35.0 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 11:00,44.4 ,33.9 ,36.0 ,44.1 ,36.8 ,36.0 ,35.0 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 12:00,44.4 ,33.9 ,36.0 ,44.0 ,36.8 ,35.9 ,34.9 ,47.0 ,39.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 13:00,44.3 ,33.9 ,36.0 ,44.1 ,36.8 ,36.0 ,34.9 ,47.0 ,39.1 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 14:00,44.4 ,33.9 ,36.0 ,44.3 ,36.9 ,36.2 ,35.0 ,47.1 ,39.3 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 15:00,44.4 ,33.8 ,36.0 ,44.2 ,36.9 ,36.2 ,35.0 ,47.1 ,39.3 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 16:00,44.4 ,33.8 ,36.0 ,44.2 ,36.9 ,36.2 ,35.0 ,47.1 ,39.3 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 17:00,44.4 ,33.8 ,36.0 ,44.2 ,36.9 ,36.1 ,34.9 ,47.0 ,39.2 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 18:00,44.5 ,34.0 ,36.1 ,44.2 ,36.8 ,36.1 ,34.9 ,47.0 ,39.2 ,1.9 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 19:00,44.3 ,33.6 ,35.8 ,44.1 ,36.7 ,36.1 ,35.0 ,46.9 ,39.0 ,1.9 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 20:00,44.3 ,33.8 ,35.9 ,44.1 ,36.8 ,36.1 ,34.9 ,46.9 ,39.1 ,1.9 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 21:00,44.3 ,33.8 ,35.9 ,44.2 ,36.9 ,36.2 ,35.1 ,47.0 ,39.2 ,1.9 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 22:00,44.3 ,33.8 ,35.9 ,44.0 ,36.7 ,36.1 ,34.9 ,46.8 ,39.0 ,1.9 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/29 23:00,44.3 ,33.8 ,35.9 ,44.0 ,36.5 ,35.8 ,35.0 ,46.9 ,39.0 ,1.9 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 0:00,44.3 ,33.8 ,35.9 ,44.0 ,36.7 ,36.0 ,34.9 ,46.7 ,38.8 ,1.9 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 1:00,44.3 ,33.8 ,35.9 ,44.1 ,36.6 ,35.9 ,35.1 ,46.9 ,39.1 ,1.9 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 2:00,44.3 ,33.8 ,35.9 ,44.1 ,36.9 ,36.3 ,34.9 ,46.7 ,38.9 ,1.9 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 3:00,44.3 ,33.9 ,35.9 ,44.1 ,36.8 ,36.1 ,35.0 ,46.8 ,38.9 ,1.9 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 4:00,44.2 ,33.8 ,35.9 ,44.1 ,36.7 ,36.0 ,34.9 ,46.7 ,38.9 ,1.9 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 5:00,44.2 ,33.8 ,35.8 ,44.1 ,36.6 ,35.9 ,34.9 ,46.7 ,38.8 ,1.9 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 6:00,44.2 ,33.8 ,35.7 ,44.1 ,36.6 ,35.9 ,34.9 ,46.6 ,38.7 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 7:00,44.2 ,33.7 ,35.7 ,44.1 ,36.6 ,35.9 ,34.9 ,46.6 ,38.7 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 8:00,44.2 ,33.8 ,35.8 ,44.0 ,36.5 ,35.9 ,34.8 ,46.5 ,38.6 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 9:00,44.2 ,33.8 ,35.7 ,44.0 ,36.5 ,35.9 ,34.9 ,46.5 ,38.6 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 10:00,44.2 ,33.8 ,35.8 ,44.1 ,36.5 ,35.9 ,34.9 ,46.5 ,38.7 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 11:00,44.2 ,33.8 ,35.8 ,44.0 ,36.5 ,35.9 ,34.9 ,46.5 ,38.7 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 12:00,44.1 ,33.7 ,35.8 ,44.0 ,36.5 ,35.9 ,34.9 ,46.5 ,38.7 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 13:00,44.2 ,33.6 ,35.6 ,44.1 ,36.6 ,35.9 ,34.8 ,46.6 ,38.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 14:00,44.1 ,33.7 ,35.8 ,44.0 ,36.7 ,36.0 ,34.8 ,46.6 ,38.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 15:00,44.1 ,33.7 ,35.8 ,44.0 ,36.6 ,35.9 ,34.8 ,46.6 ,38.9 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 16:00,44.1 ,33.7 ,35.8 ,44.0 ,36.6 ,35.9 ,34.8 ,46.7 ,38.9 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 17:00,44.1 ,33.7 ,35.7 ,44.0 ,36.6 ,35.8 ,34.8 ,46.7 ,38.9 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 18:00,44.1 ,33.7 ,35.8 ,44.0 ,36.6 ,35.8 ,34.8 ,46.7 ,38.9 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 19:00,44.1 ,33.7 ,35.7 ,43.9 ,36.6 ,35.8 ,34.7 ,46.7 ,38.9 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 20:00,44.1 ,33.7 ,35.7 ,44.0 ,36.5 ,35.8 ,34.7 ,46.6 ,38.9 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 21:00,44.1 ,33.7 ,35.7 ,44.1 ,36.6 ,35.9 ,34.6 ,46.6 ,38.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 22:00,44.1 ,33.7 ,35.7 ,43.9 ,36.3 ,35.8 ,34.7 ,46.6 ,38.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/30 23:00,44.1 ,33.7 ,35.7 ,44.0 ,36.4 ,35.8 ,34.8 ,46.6 ,38.7 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/31 0:00,44.1 ,33.7 ,35.7 ,43.9 ,36.3 ,35.6 ,34.8 ,46.5 ,38.7 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/31 1:00,44.1 ,33.8 ,35.7 ,43.9 ,36.3 ,35.6 ,34.9 ,46.6 ,38.7 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/31 2:00,44.1 ,33.8 ,35.8 ,43.8 ,36.3 ,35.7 ,34.8 ,46.5 ,38.7 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/31 3:00,44.1 ,33.8 ,35.8 ,43.8 ,36.4 ,35.8 ,34.8 ,46.5 ,38.6 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/31 4:00,44.1 ,33.8 ,35.8 ,43.9 ,36.5 ,36.0 ,34.6 ,46.4 ,38.7 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/31 5:00,44.1 ,33.8 ,35.8 ,43.9 ,36.6 ,36.0 ,34.6 ,46.4 ,38.7 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/31 6:00,44.1 ,33.8 ,35.8 ,43.9 ,36.5 ,35.9 ,34.7 ,46.6 ,38.7 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/31 7:00,44.1 ,33.7 ,35.7 ,43.9 ,36.5 ,35.8 ,34.8 ,46.5 ,38.7 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/10/31 8:00,44.1 ,33.7 ,35.7 ,43.9 ,36.4 ,35.8 ,34.7 ,46.4 ,38.5 ,1.8 ,4.6 ,-,-,ND,3.4E-01,""
2012/10/31 9:00,44.0 ,33.7 ,35.7 ,43.9 ,36.3 ,35.8 ,34.7 ,46.4 ,38.5 ,1.8 ,4.6 ,-,-,ND,3.4E-01,""
2012/10/31 10:00,44.0 ,33.7 ,35.7 ,43.9 ,36.3 ,35.7 ,34.7 ,46.4 ,38.5 ,1.8 ,4.6 ,-,-,ND,3.4E-01,""
2012/10/31 11:00,44.0 ,33.6 ,35.7 ,43.8 ,36.3 ,35.8 ,34.7 ,46.4 ,38.5 ,1.8 ,4.6 ,-,-,ND,3.4E-01,""
2012/10/31 12:00,44.0 ,33.6 ,35.6 ,43.8 ,36.4 ,35.8 ,34.7 ,46.4 ,38.6 ,1.8 ,4.6 ,-,-,ND,3.4E-01,""
2012/10/31 13:00,44.1 ,33.8 ,35.7 ,44.0 ,36.7 ,35.8 ,34.8 ,46.6 ,38.9 ,1.8 ,4.6 ,-,-,ND,3.4E-01,""
2012/10/31 14:00,43.8 ,33.5 ,35.5 ,43.7 ,36.4 ,35.7 ,34.6 ,46.3 ,38.6 ,1.8 ,4.6 ,-,-,ND,3.4E-01,""
2012/10/31 15:00,44.1 ,33.8 ,35.7 ,43.9 ,36.4 ,35.6 ,34.8 ,46.7 ,38.9 ,1.8 ,4.5 ,-,-,ND,3.4E-01,""
2012/10/31 16:00,43.9 ,33.8 ,35.7 ,43.9 ,36.7 ,36.0 ,34.4 ,46.4 ,38.8 ,1.8 ,4.5 ,-,-,ND,3.4E-01,""
2012/10/31 17:00,44.0 ,33.8 ,35.6 ,43.9 ,36.5 ,35.8 ,34.7 ,46.6 ,38.9 ,1.8 ,4.5 ,-,-,ND,3.4E-01,""
2012/10/31 18:00,44.0 ,33.8 ,35.6 ,43.9 ,36.5 ,35.8 ,34.5 ,46.4 ,38.8 ,1.8 ,4.5 ,-,-,ND,3.4E-01,""
2012/10/31 19:00,44.0 ,33.8 ,35.6 ,43.9 ,36.5 ,35.8 ,34.6 ,46.5 ,38.8 ,1.8 ,4.5 ,-,-,ND,3.4E-01,""
2012/10/31 20:00,44.0 ,33.7 ,35.6 ,43.9 ,36.5 ,35.9 ,34.6 ,46.5 ,38.8 ,1.8 ,4.5 ,-,-,ND,3.4E-01,""
2012/10/31 21:00,43.9 ,33.6 ,35.6 ,43.8 ,36.5 ,35.9 ,34.5 ,46.5 ,38.8 ,1.7 ,4.5 ,-,-,ND,3.4E-01,""
2012/10/31 22:00,43.9 ,33.6 ,35.6 ,43.8 ,36.5 ,35.8 ,34.5 ,46.5 ,38.8 ,1.7 ,4.5 ,-,-,ND,3.4E-01,""
2012/10/31 23:00,43.9 ,33.6 ,35.6 ,43.9 ,36.5 ,35.8 ,34.5 ,46.5 ,38.7 ,1.7 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/1 0:00,43.9 ,33.6 ,35.5 ,43.9 ,36.5 ,35.8 ,34.5 ,46.4 ,38.7 ,1.7 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/1 1:00,43.9 ,33.6 ,35.5 ,43.9 ,36.5 ,35.7 ,34.5 ,46.3 ,38.6 ,1.7 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/1 2:00,43.8 ,33.4 ,35.3 ,43.8 ,36.4 ,35.7 ,34.4 ,46.2 ,38.5 ,1.7 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/1 3:00,43.9 ,33.5 ,35.5 ,43.8 ,36.3 ,35.6 ,34.5 ,46.3 ,38.4 ,1.7 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/1 4:00,43.9 ,33.5 ,35.5 ,43.7 ,36.1 ,35.4 ,34.5 ,46.1 ,38.1 ,1.7 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/1 5:00,43.8 ,33.5 ,35.5 ,43.7 ,36.3 ,35.8 ,34.3 ,45.9 ,38.1 ,1.7 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/1 6:00,43.8 ,33.4 ,35.4 ,43.6 ,36.0 ,35.2 ,34.5 ,46.1 ,38.2 ,1.7 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/1 7:00,43.8 ,33.4 ,35.4 ,43.6 ,36.1 ,35.5 ,34.3 ,45.9 ,37.9 ,1.7 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/1 8:00,43.8 ,33.4 ,35.4 ,43.7 ,36.2 ,35.5 ,34.4 ,46.0 ,38.1 ,1.7 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/1 9:00,43.8 ,33.4 ,35.4 ,43.7 ,36.1 ,35.5 ,34.3 ,46.0 ,38.1 ,1.6 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/1 10:00,43.8 ,33.4 ,35.4 ,43.7 ,36.1 ,35.5 ,34.3 ,46.0 ,38.1 ,1.6 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/1 11:00,43.8 ,33.5 ,35.4 ,43.7 ,36.1 ,35.5 ,34.3 ,46.0 ,38.1 ,1.6 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/1 12:00,43.8 ,33.5 ,35.5 ,43.7 ,36.1 ,35.5 ,34.4 ,46.1 ,38.2 ,1.6 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/1 13:00,43.9 ,33.6 ,35.5 ,43.7 ,36.3 ,35.6 ,34.4 ,46.1 ,38.3 ,1.6 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/1 14:00,43.9 ,33.7 ,35.5 ,43.7 ,36.3 ,35.6 ,34.5 ,46.2 ,38.4 ,1.6 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/1 15:00,43.9 ,33.7 ,35.6 ,43.7 ,36.3 ,35.6 ,34.4 ,46.3 ,38.5 ,2.0 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/1 16:00,43.8 ,33.7 ,35.5 ,43.7 ,36.4 ,35.7 ,34.4 ,46.3 ,38.6 ,2.0 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/1 17:00,43.9 ,33.8 ,35.6 ,43.7 ,36.3 ,35.8 ,34.3 ,46.4 ,38.6 ,2.0 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/1 18:00,43.8 ,33.6 ,35.6 ,43.6 ,36.2 ,35.7 ,34.3 ,46.3 ,38.6 ,2.0 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/1 19:00,44.0 ,33.8 ,35.6 ,43.7 ,36.3 ,35.7 ,34.3 ,46.4 ,38.7 ,1.8 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/1 20:00,43.9 ,33.6 ,35.5 ,43.6 ,36.3 ,35.6 ,34.4 ,46.5 ,38.6 ,1.8 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/1 21:00,43.9 ,33.5 ,35.4 ,43.9 ,36.4 ,35.7 ,34.4 ,46.6 ,38.8 ,1.8 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/1 22:00,43.8 ,33.4 ,35.3 ,43.5 ,36.1 ,35.5 ,34.3 ,46.4 ,38.5 ,1.8 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/1 23:00,43.9 ,33.4 ,35.3 ,43.7 ,36.3 ,35.6 ,34.3 ,46.5 ,38.6 ,1.8 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/2 0:00,43.9 ,33.4 ,35.3 ,43.7 ,36.3 ,35.6 ,34.3 ,46.5 ,38.6 ,1.7 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/2 1:00,43.8 ,33.3 ,35.3 ,43.7 ,36.3 ,35.6 ,34.3 ,46.5 ,38.6 ,1.7 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/2 2:00,43.8 ,33.3 ,35.3 ,43.7 ,36.3 ,35.6 ,34.3 ,46.5 ,38.6 ,1.6 ,4.7 ,-,-,ND,3.4E-01,""
2012/11/2 3:00,43.8 ,33.3 ,35.2 ,43.6 ,36.3 ,35.5 ,34.3 ,46.5 ,38.5 ,1.6 ,4.7 ,-,-,ND,3.4E-01,""
2012/11/2 4:00,43.8 ,33.2 ,35.1 ,43.6 ,36.2 ,35.4 ,34.3 ,46.5 ,38.4 ,1.6 ,4.7 ,-,-,ND,3.4E-01,""
2012/11/2 5:00,43.8 ,33.1 ,35.1 ,43.6 ,36.1 ,35.3 ,34.2 ,46.4 ,38.2 ,1.6 ,4.7 ,-,-,ND,3.4E-01,""
2012/11/2 6:00,43.7 ,32.9 ,35.0 ,43.6 ,36.0 ,35.2 ,34.2 ,46.3 ,38.1 ,1.6 ,4.7 ,-,-,ND,3.4E-01,""
2012/11/2 7:00,43.7 ,32.8 ,34.9 ,43.5 ,35.8 ,35.0 ,34.1 ,46.3 ,38.0 ,2.0 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/2 8:00,43.7 ,32.8 ,34.9 ,43.5 ,35.8 ,35.0 ,34.1 ,46.3 ,38.0 ,2.0 ,4.5 ,-,-,ND,3.4E-01,""
