,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2012/11/2 9:00,43.6 ,32.9 ,35.0 ,43.5 ,35.7 ,35.0 ,34.1 ,46.2 ,37.9 ,1.9 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/2 10:00,43.6 ,32.9 ,35.0 ,43.5 ,35.7 ,35.0 ,34.1 ,46.1 ,37.9 ,1.9 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/2 11:00,43.6 ,32.9 ,35.0 ,43.5 ,35.8 ,35.0 ,34.1 ,46.1 ,37.9 ,1.8 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/2 12:00,43.5 ,32.9 ,35.0 ,43.5 ,35.7 ,35.0 ,34.0 ,46.0 ,37.9 ,1.8 ,4.5 ,-�@,-,ND,3.4E-01,""
2012/11/2 13:00,43.5 ,32.9 ,35.0 ,43.4 ,35.7 ,35.0 ,34.0 ,46.0 ,37.8 ,1.8 ,4.5 ,-�@,-,ND,3.4E-01,""
2012/11/2 14:00,43.5 ,32.9 ,35.0 ,43.4 ,35.6 ,34.9 ,34.0 ,45.9 ,37.8 ,1.7 ,4.6 ,-�@,-,ND,3.4E-01,""
2012/11/2 15:00,43.5 ,32.9 ,34.9 ,43.4 ,35.5 ,34.9 ,33.9 ,45.9 ,37.7 ,1.7 ,4.6 ,-�@,-,ND,3.4E-01,""
2012/11/2 16:00,43.5 ,32.8 ,34.9 ,43.3 ,35.5 ,34.9 ,33.9 ,45.9 ,37.7 ,1.7 ,4.6 ,-�@,-,ND,3.4E-01,""
2012/11/2 17:00,43.5 ,32.8 ,34.9 ,43.4 ,35.4 ,34.9 ,34.0 ,45.9 ,37.7 ,2.0 ,4.5 ,-�@,-,ND,3.4E-01,""
2012/11/2 18:00,43.5 ,32.8 ,34.8 ,43.3 ,35.5 ,34.9 ,34.0 ,45.9 ,37.7 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/2 19:00,43.4 ,32.8 ,34.7 ,43.3 ,35.5 ,34.9 ,34.1 ,45.9 ,37.7 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/2 20:00,43.5 ,33.1 ,35.2 ,43.4 ,35.6 ,35.0 ,34.0 ,45.8 ,37.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/2 21:00,43.5 ,32.8 ,34.9 ,43.4 ,35.6 ,34.9 ,33.9 ,45.8 ,37.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/2 22:00,43.5 ,32.8 ,35.0 ,43.4 ,35.6 ,34.9 ,33.9 ,45.8 ,37.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/2 23:00,43.5 ,32.8 ,34.9 ,43.4 ,35.5 ,34.9 ,33.9 ,45.8 ,37.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 0:00,43.5 ,32.8 ,34.9 ,43.3 ,35.4 ,34.8 ,33.8 ,45.8 ,37.6 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 1:00,43.5 ,32.8 ,34.9 ,43.3 ,35.4 ,34.9 ,33.9 ,45.8 ,37.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 2:00,43.5 ,32.9 ,34.9 ,43.2 ,35.4 ,34.8 ,33.8 ,45.8 ,37.6 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 3:00,43.4 ,32.8 ,34.9 ,43.3 ,35.5 ,34.9 ,33.9 ,45.8 ,37.6 ,1.9 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/3 4:00,43.4 ,32.9 ,34.9 ,43.3 ,35.5 ,34.9 ,33.9 ,45.8 ,37.6 ,1.9 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/3 5:00,43.5 ,32.8 ,34.9 ,43.3 ,35.5 ,34.8 ,33.9 ,45.8 ,37.6 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 6:00,43.4 ,32.8 ,34.8 ,43.3 ,35.5 ,34.8 ,33.8 ,45.8 ,37.6 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 7:00,43.4 ,32.8 ,34.8 ,43.2 ,35.4 ,34.8 ,33.8 ,45.8 ,37.6 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 8:00,43.4 ,32.6 ,34.7 ,43.3 ,35.3 ,34.8 ,33.7 ,45.8 ,37.6 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 9:00,43.4 ,32.4 ,34.6 ,43.2 ,35.3 ,34.6 ,33.7 ,45.9 ,37.5 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 10:00,43.4 ,32.4 ,34.6 ,43.3 ,35.3 ,34.6 ,33.6 ,46.0 ,37.6 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 11:00,43.4 ,32.3 ,34.6 ,43.2 ,35.2 ,34.5 ,33.6 ,45.9 ,37.6 ,2.0 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/3 12:00,43.3 ,32.4 ,34.6 ,43.2 ,35.3 ,34.5 ,33.5 ,45.9 ,37.6 ,2.0 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/3 13:00,43.3 ,32.4 ,34.6 ,43.2 ,35.4 ,34.6 ,33.5 ,45.8 ,37.6 ,1.9 ,4.4 ,-,-,ND,3.4E-01,""
2012/11/3 14:00,43.3 ,32.5 ,34.6 ,43.2 ,35.4 ,34.6 ,33.4 ,45.8 ,37.6 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 15:00,43.3 ,32.5 ,34.6 ,43.2 ,35.3 ,34.6 ,33.3 ,45.7 ,37.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 16:00,43.4 ,32.6 ,34.7 ,43.2 ,35.3 ,34.6 ,33.3 ,45.7 ,37.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 17:00,43.3 ,32.5 ,34.6 ,43.2 ,35.2 ,34.6 ,33.3 ,45.7 ,37.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 18:00,43.3 ,32.6 ,34.7 ,43.2 ,35.2 ,34.6 ,33.4 ,45.7 ,37.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 19:00,43.4 ,32.7 ,34.8 ,43.2 ,35.2 ,34.6 ,33.5 ,45.7 ,37.5 ,1.8 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/3 20:00,43.1 ,32.3 ,34.5 ,43.1 ,35.1 ,34.5 ,33.5 ,45.7 ,37.5 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 21:00,43.3 ,32.4 ,34.6 ,43.1 ,35.1 ,34.5 ,33.5 ,45.8 ,37.6 ,1.7 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 22:00,43.3 ,32.4 ,34.5 ,43.1 ,35.1 ,34.5 ,33.5 ,45.8 ,37.6 ,1.7 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/3 23:00,43.2 ,32.3 ,34.5 ,43.1 ,35.1 ,34.5 ,33.5 ,45.8 ,37.6 ,1.7 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/4 0:00,43.2 ,32.2 ,34.5 ,43.1 ,35.1 ,34.4 ,33.4 ,45.8 ,37.5 ,1.6 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/4 1:00,43.2 ,32.2 ,34.4 ,43.1 ,35.2 ,34.3 ,33.3 ,45.9 ,37.6 ,1.6 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/4 2:00,43.2 ,32.2 ,34.4 ,43.1 ,35.1 ,34.3 ,33.3 ,45.9 ,37.5 ,1.6 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/4 3:00,43.2 ,32.1 ,34.3 ,43.1 ,35.1 ,34.3 ,33.3 ,45.9 ,37.5 ,1.6 ,4.4 ,-,-,ND,3.4E-01,""
2012/11/4 4:00,43.2 ,32.1 ,34.3 ,43.1 ,35.1 ,34.3 ,33.3 ,45.9 ,37.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/4 5:00,43.2 ,32.1 ,34.3 ,43.1 ,35.1 ,34.3 ,33.2 ,45.9 ,37.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/4 6:00,43.2 ,32.1 ,34.3 ,43.1 ,35.2 ,34.4 ,33.2 ,45.9 ,37.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/4 7:00,43.2 ,32.1 ,34.3 ,43.0 ,35.1 ,34.3 ,33.2 ,45.9 ,37.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/4 8:00,43.2 ,32.1 ,34.3 ,43.0 ,35.1 ,34.3 ,33.1 ,45.8 ,37.4 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/4 9:00,43.2 ,32.1 ,34.3 ,43.0 ,35.1 ,34.3 ,33.1 ,45.8 ,37.4 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/4 10:00,43.2 ,32.2 ,34.4 ,43.0 ,35.0 ,34.3 ,33.1 ,45.8 ,37.4 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/4 11:00,43.2 ,32.2 ,34.4 ,43.0 ,35.0 ,34.4 ,33.1 ,45.7 ,37.4 ,1.8 ,4.4 ,-,-,ND,3.4E-01,""
2012/11/4 12:00,43.1 ,32.2 ,34.4 ,43.0 ,35.1 ,34.5 ,33.1 ,45.7 ,37.5 ,1.8 ,4.4 ,-,-,ND,3.4E-01,""
2012/11/4 13:00,43.1 ,32.3 ,34.4 ,43.0 ,35.1 ,34.5 ,33.1 ,45.6 ,37.5 ,1.8 ,4.4 ,-,-,ND,3.4E-01,""
2012/11/4 14:00,43.2 ,32.4 ,34.5 ,43.0 ,35.0 ,34.3 ,33.1 ,45.6 ,37.4 ,1.7 ,4.3 ,-,-,ND,3.4E-01,""
2012/11/4 15:00,43.0 ,32.3 ,34.3 ,43.0 ,35.0 ,34.5 ,33.1 ,45.6 ,37.5 ,1.7 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/4 16:00,43.3 ,32.7 ,34.6 ,43.0 ,35.0 ,34.5 ,33.1 ,45.7 ,37.6 ,1.7 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/4 17:00,43.3 ,32.6 ,34.5 ,43.0 ,35.0 ,34.5 ,33.1 ,45.7 ,37.6 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/4 18:00,43.2 ,32.5 ,34.5 ,43.0 ,35.1 ,34.6 ,33.1 ,45.7 ,37.6 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/4 19:00,43.2 ,32.6 ,34.5 ,43.0 ,35.1 ,34.7 ,33.1 ,45.7 ,37.6 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/4 20:00,43.2 ,32.5 ,34.5 ,43.0 ,35.0 ,34.5 ,33.1 ,45.7 ,37.6 ,1.9 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/4 21:00,43.2 ,32.5 ,34.5 ,43.0 ,35.1 ,34.5 ,33.1 ,45.7 ,37.6 ,1.9 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/4 22:00,43.1 ,32.3 ,34.5 ,43.0 ,35.1 ,34.4 ,33.0 ,45.8 ,37.6 ,1.9 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/4 23:00,43.0 ,32.2 ,34.4 ,43.0 ,35.0 ,34.4 ,33.1 ,45.8 ,37.5 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 0:00,43.0 ,32.2 ,34.3 ,43.0 ,35.0 ,34.3 ,33.1 ,45.7 ,37.5 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 1:00,43.1 ,32.2 ,34.3 ,43.0 ,35.0 ,34.4 ,33.1 ,45.7 ,37.5 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 2:00,43.1 ,32.1 ,34.2 ,42.9 ,34.9 ,34.3 ,33.1 ,45.7 ,37.4 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 3:00,43.2 ,32.2 ,34.2 ,42.9 ,34.9 ,34.2 ,33.1 ,45.7 ,37.4 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 4:00,43.0 ,32.0 ,34.2 ,42.9 ,34.8 ,34.1 ,33.0 ,45.7 ,37.3 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 5:00,43.0 ,32.0 ,34.2 ,43.0 ,34.9 ,34.2 ,32.9 ,45.7 ,37.3 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 6:00,43.0 ,31.9 ,34.1 ,42.9 ,34.9 ,34.1 ,32.9 ,45.7 ,37.3 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 7:00,43.0 ,31.9 ,34.1 ,42.9 ,34.9 ,34.1 ,32.9 ,45.7 ,37.3 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 8:00,43.0 ,31.9 ,34.1 ,42.9 ,34.9 ,34.1 ,32.9 ,45.7 ,37.3 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 9:00,43.0 ,31.9 ,34.1 ,42.8 ,34.8 ,34.0 ,32.9 ,45.7 ,37.3 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 10:00,43.0 ,31.9 ,34.1 ,42.8 ,34.8 ,34.1 ,32.8 ,45.6 ,37.2 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 11:00,43.0 ,32.0 ,34.2 ,42.8 ,34.8 ,34.1 ,32.8 ,45.6 ,37.3 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 12:00,43.0 ,32.0 ,34.2 ,42.9 ,34.9 ,34.2 ,32.8 ,45.6 ,37.3 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 13:00,43.0 ,32.0 ,34.2 ,42.8 ,34.9 ,34.2 ,32.8 ,45.6 ,37.3 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 14:00,43.0 ,32.0 ,34.3 ,42.8 ,34.9 ,34.2 ,32.7 ,45.6 ,37.3 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 15:00,43.0 ,32.1 ,34.2 ,42.9 ,35.0 ,34.2 ,32.7 ,45.7 ,37.4 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 16:00,43.0 ,32.1 ,34.1 ,42.8 ,34.9 ,34.2 ,32.6 ,45.7 ,37.4 ,1.7 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 17:00,42.9 ,32.2 ,34.2 ,42.8 ,35.0 ,34.4 ,32.7 ,45.7 ,37.5 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 18:00,43.0 ,32.2 ,34.2 ,42.9 ,35.0 ,34.3 ,32.7 ,45.7 ,37.6 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 19:00,42.8 ,32.0 ,34.1 ,42.8 ,35.0 ,34.4 ,32.7 ,45.8 ,37.6 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 20:00,43.0 ,32.3 ,34.4 ,42.9 ,35.0 ,34.4 ,32.6 ,45.8 ,37.6 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 21:00,42.9 ,32.2 ,34.3 ,42.8 ,35.0 ,34.3 ,32.6 ,45.7 ,37.6 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 22:00,42.9 ,32.2 ,34.3 ,42.9 ,34.9 ,34.3 ,32.6 ,45.8 ,37.6 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/5 23:00,42.9 ,32.2 ,34.2 ,42.8 ,34.9 ,34.3 ,32.6 ,45.8 ,37.6 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 0:00,42.9 ,32.2 ,34.3 ,42.8 ,34.9 ,34.3 ,32.6 ,45.8 ,37.6 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 1:00,42.9 ,32.2 ,34.2 ,42.8 ,34.9 ,34.2 ,32.6 ,45.8 ,37.6 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 2:00,42.9 ,32.1 ,34.2 ,42.8 ,34.9 ,34.2 ,32.6 ,45.8 ,37.7 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 3:00,42.9 ,32.2 ,34.2 ,42.8 ,34.9 ,34.2 ,32.6 ,45.8 ,37.7 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 4:00,42.9 ,32.2 ,34.3 ,42.9 ,35.0 ,34.4 ,32.7 ,45.8 ,37.7 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 5:00,42.9 ,32.2 ,34.3 ,42.8 ,34.9 ,34.3 ,32.6 ,45.8 ,37.7 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 6:00,42.9 ,32.2 ,34.3 ,42.8 ,34.9 ,34.3 ,32.7 ,45.8 ,37.7 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 7:00,42.9 ,32.2 ,34.3 ,42.8 ,34.9 ,34.3 ,32.6 ,45.8 ,37.6 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 8:00,42.9 ,32.3 ,34.3 ,42.8 ,34.9 ,34.3 ,32.7 ,45.8 ,37.7 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 9:00,42.9 ,32.3 ,34.3 ,42.8 ,34.8 ,34.3 ,32.7 ,45.8 ,37.6 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 10:00,42.9 ,32.3 ,34.3 ,42.7 ,34.8 ,34.4 ,32.6 ,45.7 ,37.6 ,1.6 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/6 11:00,42.9 ,32.3 ,34.3 ,42.8 ,34.9 ,34.5 ,32.7 ,45.7 ,37.6 ,1.6 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/6 12:00,42.9 ,32.4 ,34.4 ,42.7 ,35.0 ,34.6 ,32.6 ,45.7 ,37.6 ,1.6 ,4.6 ,-,-,ND,3.4E-01,""
2012/11/6 13:00,42.9 ,32.5 ,34.5 ,42.8 ,35.2 ,34.9 ,32.8 ,45.7 ,37.7 ,1.6 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 14:00,42.9 ,32.5 ,34.5 ,42.8 ,35.4 ,35.0 ,32.8 ,45.7 ,37.7 ,1.6 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 15:00,42.9 ,32.6 ,34.6 ,42.8 ,35.5 ,35.1 ,32.9 ,45.7 ,37.7 ,1.5 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 16:00,42.8 ,32.5 ,34.6 ,42.8 ,35.6 ,35.2 ,32.9 ,45.7 ,37.8 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 17:00,42.9 ,32.6 ,34.6 ,42.8 ,35.6 ,35.2 ,33.0 ,45.7 ,37.8 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 18:00,43.0 ,32.8 ,34.7 ,42.8 ,35.7 ,35.2 ,33.0 ,45.7 ,37.7 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 19:00,43.0 ,32.9 ,34.7 ,42.8 ,35.8 ,35.3 ,33.0 ,45.6 ,37.7 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 20:00,42.8 ,32.8 ,34.7 ,42.8 ,35.8 ,35.4 ,33.1 ,45.6 ,37.7 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 21:00,42.9 ,32.9 ,34.8 ,42.8 ,35.8 ,35.4 ,33.1 ,45.6 ,37.7 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 22:00,42.9 ,32.9 ,34.8 ,42.8 ,35.8 ,35.3 ,33.1 ,45.6 ,37.7 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/6 23:00,42.9 ,32.9 ,34.7 ,42.8 ,35.7 ,35.1 ,33.0 ,45.6 ,37.7 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 0:00,42.9 ,32.9 ,34.7 ,42.7 ,35.5 ,34.9 ,33.0 ,45.5 ,37.7 ,2.0 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 1:00,42.8 ,32.8 ,34.6 ,42.7 ,35.5 ,34.9 ,33.0 ,45.5 ,37.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 2:00,42.9 ,32.8 ,34.6 ,42.7 ,35.5 ,34.8 ,33.0 ,45.5 ,37.6 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 3:00,42.8 ,32.6 ,34.6 ,42.7 ,35.5 ,34.8 ,32.9 ,45.5 ,37.6 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 4:00,42.8 ,32.6 ,34.6 ,42.7 ,35.5 ,34.8 ,33.0 ,45.5 ,37.6 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 5:00,42.8 ,32.6 ,34.5 ,42.7 ,35.4 ,34.9 ,33.0 ,45.5 ,37.6 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 6:00,42.8 ,32.6 ,34.5 ,42.7 ,35.4 ,34.8 ,32.9 ,45.5 ,37.6 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 7:00,42.8 ,32.5 ,34.5 ,42.7 ,35.3 ,34.7 ,32.9 ,45.5 ,37.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 8:00,42.7 ,32.5 ,34.5 ,42.7 ,35.3 ,34.7 ,32.9 ,45.4 ,37.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 9:00,42.8 ,32.5 ,34.5 ,42.7 ,35.4 ,34.8 ,32.9 ,45.4 ,37.6 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 10:00,42.7 ,32.5 ,34.5 ,42.7 ,35.3 ,34.7 ,32.9 ,45.4 ,37.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 11:00,42.7 ,32.5 ,34.5 ,42.6 ,35.3 ,34.7 ,32.9 ,45.4 ,37.5 ,1.9 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/7 12:00,42.7 ,32.6 ,34.5 ,42.6 ,35.3 ,34.8 ,32.9 ,45.4 ,37.5 ,1.9 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/7 13:00,42.7 ,32.5 ,34.5 ,42.7 ,35.4 ,34.7 ,32.9 ,45.4 ,37.6 ,1.9 ,4.5 ,-,-,ND,3.4E-01,""
2012/11/7 14:00,42.7 ,32.6 ,34.5 ,42.7 ,35.5 ,34.8 ,32.9 ,45.4 ,37.6 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 15:00,42.7 ,32.6 ,34.5 ,42.6 ,35.3 ,34.7 ,32.9 ,45.3 ,37.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 16:00,42.7 ,32.7 ,34.5 ,42.7 ,35.4 ,34.8 ,32.9 ,45.3 ,37.6 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 17:00,42.7 ,32.6 ,34.5 ,42.6 ,35.2 ,34.7 ,32.9 ,45.3 ,37.5 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 18:00,42.7 ,32.7 ,34.5 ,42.6 ,35.2 ,34.7 ,32.9 ,45.3 ,37.4 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 19:00,42.7 ,32.7 ,34.5 ,42.6 ,35.1 ,34.6 ,32.9 ,45.2 ,37.4 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 20:00,42.7 ,32.7 ,34.5 ,42.6 ,35.1 ,34.5 ,32.9 ,45.2 ,37.4 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 21:00,42.7 ,32.7 ,34.5 ,42.6 ,35.1 ,34.6 ,32.9 ,45.2 ,37.4 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 22:00,42.7 ,32.6 ,34.5 ,42.6 ,35.1 ,34.5 ,32.9 ,45.2 ,37.3 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/7 23:00,42.7 ,32.6 ,34.5 ,42.5 ,35.1 ,34.5 ,32.8 ,45.1 ,37.3 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 0:00,42.7 ,32.6 ,34.5 ,42.6 ,35.1 ,34.6 ,32.9 ,45.2 ,37.3 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 1:00,42.7 ,32.6 ,34.5 ,42.5 ,35.1 ,34.5 ,32.8 ,45.1 ,37.2 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 2:00,42.7 ,32.6 ,34.5 ,42.5 ,35.1 ,34.5 ,32.8 ,45.0 ,37.2 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 3:00,42.7 ,32.7 ,34.5 ,42.5 ,35.1 ,34.6 ,32.9 ,45.0 ,37.2 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 4:00,42.7 ,32.6 ,34.5 ,42.5 ,35.1 ,34.6 ,32.8 ,45.0 ,37.2 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 5:00,42.7 ,32.6 ,34.5 ,42.5 ,35.1 ,34.6 ,32.8 ,45.0 ,37.2 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 6:00,42.7 ,32.6 ,34.4 ,42.6 ,35.1 ,34.6 ,32.8 ,45.1 ,37.2 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 7:00,42.7 ,32.6 ,34.5 ,42.6 ,35.1 ,34.7 ,32.8 ,45.1 ,37.2 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 8:00,42.7 ,32.6 ,34.5 ,42.5 ,35.1 ,34.6 ,32.8 ,45.0 ,37.1 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 9:00,42.7 ,32.7 ,34.5 ,42.5 ,35.0 ,34.5 ,32.8 ,45.0 ,37.2 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 10:00,42.7 ,32.7 ,34.5 ,42.5 ,35.0 ,34.5 ,32.8 ,45.0 ,37.2 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 11:00,42.6 ,32.6 ,34.5 ,42.6 ,35.1 ,34.7 ,32.9 ,45.1 ,37.3 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 12:00,42.6 ,32.6 ,34.5 ,42.6 ,35.2 ,34.8 ,32.8 ,45.0 ,37.2 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 13:00,42.6 ,32.7 ,34.5 ,42.6 ,35.4 ,34.9 ,32.8 ,45.0 ,37.2 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 14:00,42.6 ,32.8 ,34.6 ,42.6 ,35.5 ,35.0 ,32.9 ,45.0 ,37.1 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 15:00,42.6 ,32.8 ,34.6 ,42.6 ,35.5 ,35.1 ,32.9 ,45.0 ,37.1 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 16:00,42.7 ,32.9 ,34.6 ,42.6 ,35.6 ,35.1 ,33.0 ,45.0 ,37.1 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 17:00,42.7 ,32.9 ,34.7 ,42.6 ,35.5 ,35.1 ,33.0 ,45.0 ,37.1 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 18:00,42.6 ,32.9 ,34.7 ,42.6 ,35.5 ,35.1 ,33.1 ,45.0 ,37.1 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 19:00,42.7 ,32.9 ,34.7 ,42.6 ,35.5 ,35.1 ,33.1 ,45.0 ,37.1 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 20:00,42.7 ,32.9 ,34.7 ,42.6 ,35.5 ,35.1 ,33.1 ,45.0 ,37.1 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 21:00,42.7 ,32.9 ,34.7 ,42.6 ,35.5 ,35.0 ,33.1 ,45.0 ,37.2 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 22:00,42.7 ,32.9 ,34.7 ,42.5 ,35.5 ,35.0 ,33.1 ,45.0 ,37.2 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/8 23:00,42.7 ,33.0 ,34.8 ,42.6 ,35.6 ,35.0 ,33.1 ,45.0 ,37.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 0:00,42.7 ,32.9 ,34.8 ,42.6 ,35.6 ,35.0 ,33.1 ,45.0 ,37.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 1:00,42.7 ,32.9 ,34.7 ,42.5 ,35.6 ,35.0 ,33.1 ,45.0 ,37.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 2:00,42.7 ,32.9 ,34.7 ,42.5 ,35.5 ,35.0 ,33.0 ,45.0 ,37.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 3:00,42.7 ,32.8 ,34.6 ,42.5 ,35.4 ,35.0 ,32.8 ,45.0 ,37.2 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 4:00,42.7 ,32.8 ,34.5 ,42.5 ,35.2 ,34.8 ,32.8 ,45.0 ,37.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 5:00,42.7 ,32.7 ,34.5 ,42.5 ,35.2 ,34.7 ,32.8 ,45.0 ,37.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 6:00,42.6 ,32.6 ,34.4 ,42.5 ,35.1 ,34.5 ,32.7 ,45.0 ,37.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 7:00,42.6 ,32.5 ,34.4 ,42.5 ,35.1 ,34.5 ,32.7 ,45.0 ,37.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 8:00,42.6 ,32.4 ,34.3 ,42.5 ,35.1 ,34.5 ,32.7 ,45.0 ,37.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 9:00,42.6 ,32.3 ,34.3 ,42.5 ,35.1 ,34.5 ,32.7 ,45.0 ,37.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 10:00,42.6 ,32.4 ,34.3 ,42.5 ,35.1 ,34.4 ,32.7 ,45.0 ,37.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 11:00,42.5 ,32.3 ,34.3 ,42.6 ,35.0 ,34.5 ,32.7 ,45.0 ,37.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 12:00,42.5 ,32.3 ,34.3 ,42.6 ,35.1 ,34.6 ,32.7 ,45.0 ,37.1 ,2.0 ,4.5 ,-,-,4.4E-01,3.4E-01,""
2012/11/9 13:00,42.5 ,32.3 ,34.3 ,42.6 ,35.2 ,34.6 ,32.7 ,45.0 ,37.1 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 14:00,42.5 ,32.3 ,34.2 ,42.5 ,35.1 ,34.6 ,32.6 ,44.9 ,37.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 15:00,42.5 ,32.3 ,34.2 ,42.5 ,35.0 ,34.4 ,32.6 ,44.9 ,36.9 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 16:00,42.5 ,32.3 ,34.2 ,42.5 ,35.0 ,34.3 ,32.6 ,44.9 ,36.9 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 17:00,42.5 ,32.3 ,34.2 ,42.6 ,35.1 ,34.6 ,32.6 ,45.0 ,37.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 18:00,42.5 ,32.3 ,34.2 ,42.5 ,35.0 ,34.5 ,32.6 ,44.9 ,36.8 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 19:00,42.5 ,32.3 ,34.2 ,42.4 ,34.9 ,34.4 ,32.6 ,44.8 ,36.8 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 20:00,42.5 ,32.3 ,34.2 ,42.4 ,34.9 ,34.3 ,32.6 ,44.8 ,36.8 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 21:00,42.5 ,32.2 ,34.1 ,42.4 ,34.8 ,34.1 ,32.5 ,44.8 ,36.8 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 22:00,42.5 ,32.2 ,34.1 ,42.5 ,34.9 ,34.2 ,32.5 ,44.9 ,36.8 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/9 23:00,42.5 ,32.1 ,34.1 ,42.5 ,35.0 ,34.3 ,32.5 ,44.9 ,36.9 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 0:00,42.4 ,32.1 ,34.1 ,42.6 ,34.9 ,34.3 ,32.5 ,44.9 ,36.9 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 1:00,42.4 ,32.0 ,34.1 ,42.4 ,34.8 ,34.1 ,32.4 ,44.8 ,36.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 2:00,42.4 ,32.0 ,34.1 ,42.4 ,34.8 ,34.1 ,32.4 ,44.8 ,36.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 3:00,42.4 ,32.0 ,34.0 ,42.3 ,34.7 ,34.0 ,32.4 ,44.7 ,36.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 4:00,42.4 ,32.0 ,34.0 ,42.3 ,34.8 ,34.0 ,32.4 ,44.7 ,36.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 5:00,42.4 ,31.9 ,34.0 ,42.3 ,34.7 ,34.1 ,32.4 ,44.7 ,36.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 6:00,42.4 ,31.9 ,34.0 ,42.3 ,34.7 ,34.1 ,32.4 ,44.7 ,36.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 7:00,42.4 ,31.9 ,34.0 ,42.3 ,34.7 ,33.9 ,32.4 ,44.8 ,36.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 8:00,42.4 ,32.0 ,33.9 ,42.3 ,34.7 ,33.9 ,32.4 ,44.8 ,36.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 9:00,42.4 ,32.0 ,34.0 ,42.3 ,34.7 ,34.0 ,32.3 ,44.8 ,36.7 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 10:00,42.4 ,32.0 ,34.0 ,42.3 ,34.7 ,33.9 ,32.3 ,44.8 ,36.7 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 11:00,42.4 ,32.1 ,34.0 ,42.2 ,34.7 ,33.9 ,32.3 ,44.8 ,36.7 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 12:00,42.4 ,32.1 ,34.0 ,42.3 ,34.8 ,34.1 ,32.3 ,44.8 ,36.8 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 13:00,42.4 ,32.1 ,34.1 ,42.3 ,34.8 ,34.1 ,32.4 ,44.8 ,36.9 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 14:00,42.4 ,32.1 ,34.1 ,42.3 ,34.8 ,34.1 ,32.4 ,44.9 ,37.0 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 15:00,42.4 ,32.2 ,34.1 ,42.3 ,34.8 ,34.0 ,32.3 ,44.9 ,37.0 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 16:00,42.4 ,32.2 ,34.1 ,42.3 ,34.7 ,34.0 ,32.3 ,45.0 ,37.0 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 17:00,42.4 ,32.2 ,34.1 ,42.3 ,34.8 ,34.1 ,32.4 ,45.0 ,37.1 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 18:00,42.4 ,32.1 ,34.1 ,42.3 ,34.8 ,34.1 ,32.4 ,45.0 ,37.1 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 19:00,42.4 ,32.2 ,34.1 ,42.3 ,34.8 ,34.1 ,32.4 ,45.0 ,37.0 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 20:00,42.4 ,32.2 ,34.0 ,42.3 ,34.8 ,34.1 ,32.4 ,45.0 ,37.0 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 21:00,42.4 ,32.1 ,34.0 ,42.3 ,34.8 ,34.1 ,32.4 ,45.0 ,37.0 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 22:00,42.4 ,32.1 ,34.0 ,42.3 ,34.8 ,34.2 ,32.4 ,44.9 ,36.9 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/10 23:00,42.4 ,32.1 ,34.0 ,42.3 ,34.8 ,34.1 ,32.3 ,44.9 ,36.9 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 0:00,42.4 ,32.1 ,34.0 ,42.3 ,34.8 ,34.1 ,32.4 ,44.9 ,36.9 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 1:00,42.3 ,32.1 ,34.0 ,42.2 ,34.7 ,34.0 ,32.3 ,44.8 ,36.8 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 2:00,42.3 ,32.1 ,34.0 ,42.3 ,34.7 ,34.1 ,32.3 ,44.8 ,36.8 ,1.8 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 3:00,42.3 ,32.0 ,34.0 ,42.2 ,34.7 ,34.0 ,32.2 ,44.8 ,36.8 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 4:00,42.3 ,32.0 ,34.0 ,42.3 ,34.8 ,34.1 ,32.2 ,44.8 ,36.8 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 5:00,42.3 ,32.0 ,34.0 ,42.3 ,34.7 ,34.2 ,32.2 ,44.8 ,36.8 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 6:00,42.3 ,32.0 ,33.9 ,42.3 ,34.7 ,34.0 ,32.2 ,44.8 ,36.8 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 7:00,42.3 ,32.0 ,33.9 ,42.2 ,34.7 ,34.0 ,32.2 ,44.8 ,36.8 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 8:00,42.3 ,32.0 ,33.9 ,42.2 ,34.7 ,34.0 ,32.2 ,44.7 ,36.7 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 9:00,42.3 ,32.0 ,34.0 ,42.2 ,34.7 ,34.1 ,32.2 ,44.8 ,36.8 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 10:00,42.3 ,32.0 ,34.0 ,42.2 ,34.6 ,34.0 ,32.2 ,44.7 ,36.7 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 11:00,42.3 ,32.1 ,34.0 ,42.3 ,34.7 ,34.2 ,32.2 ,44.7 ,36.8 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 12:00,42.3 ,32.0 ,33.9 ,42.2 ,34.7 ,34.0 ,32.1 ,44.7 ,36.8 ,1.8 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 13:00,42.3 ,32.1 ,34.0 ,42.2 ,34.7 ,34.1 ,32.1 ,44.7 ,36.8 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 14:00,42.3 ,32.1 ,34.0 ,42.2 ,34.6 ,34.1 ,32.1 ,44.7 ,36.8 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 15:00,42.3 ,32.1 ,34.0 ,42.2 ,34.7 ,34.2 ,32.0 ,44.7 ,36.8 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 16:00,42.3 ,32.1 ,34.0 ,42.2 ,34.7 ,34.2 ,32.1 ,44.7 ,36.8 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 17:00,42.3 ,32.1 ,34.0 ,42.1 ,34.9 ,34.5 ,32.0 ,44.7 ,36.8 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 18:00,42.3 ,32.1 ,34.0 ,42.1 ,34.9 ,34.4 ,32.1 ,44.7 ,36.8 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 19:00,42.3 ,32.2 ,34.1 ,42.2 ,35.0 ,34.6 ,32.2 ,44.7 ,36.8 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 20:00,42.3 ,32.2 ,34.1 ,42.2 ,35.0 ,34.6 ,32.2 ,44.7 ,36.8 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 21:00,42.3 ,32.2 ,34.1 ,42.2 ,35.0 ,34.7 ,32.2 ,44.7 ,36.8 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 22:00,42.3 ,32.2 ,34.1 ,42.2 ,34.9 ,34.5 ,32.1 ,44.7 ,36.8 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/11 23:00,42.3 ,32.1 ,34.0 ,42.1 ,34.8 ,34.3 ,32.1 ,44.7 ,36.8 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 0:00,42.3 ,32.1 ,34.0 ,42.1 ,34.8 ,34.3 ,32.1 ,44.7 ,36.8 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 1:00,42.2 ,31.9 ,33.9 ,42.2 ,34.8 ,34.3 ,32.1 ,44.7 ,36.8 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 2:00,42.2 ,31.9 ,33.9 ,42.2 ,34.8 ,34.3 ,32.1 ,44.7 ,36.8 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 3:00,42.2 ,31.9 ,33.9 ,42.2 ,34.8 ,34.3 ,32.1 ,44.7 ,36.8 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 4:00,42.2 ,31.9 ,34.0 ,42.1 ,34.8 ,34.2 ,32.1 ,44.7 ,36.8 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 5:00,42.2 ,31.9 ,33.9 ,42.1 ,34.8 ,34.2 ,32.2 ,44.7 ,36.8 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 6:00,42.2 ,31.9 ,34.0 ,42.1 ,34.9 ,34.2 ,32.2 ,44.7 ,36.8 ,2.1 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 7:00,42.2 ,31.9 ,34.0 ,42.1 ,34.9 ,34.2 ,32.2 ,44.8 ,36.9 ,2.1 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 8:00,42.2 ,31.9 ,33.9 ,42.1 ,34.9 ,34.2 ,32.2 ,44.8 ,36.9 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 9:00,42.1 ,31.8 ,33.9 ,42.1 ,34.9 ,34.2 ,32.2 ,44.8 ,36.9 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 10:00,42.2 ,31.8 ,33.9 ,42.1 ,34.9 ,34.2 ,32.1 ,44.8 ,36.9 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 11:00,42.1 ,31.9 ,33.9 ,42.0 ,34.9 ,34.3 ,32.1 ,44.7 ,36.9 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 12:00,42.1 ,31.9 ,33.9 ,42.1 ,35.0 ,34.3 ,32.1 ,44.8 ,37.0 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 13:00,42.1 ,32.0 ,34.0 ,42.0 ,35.0 ,34.3 ,32.1 ,44.7 ,36.9 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 14:00,42.1 ,32.1 ,34.0 ,42.0 ,34.9 ,34.3 ,32.1 ,44.7 ,36.9 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 15:00,42.1 ,32.1 ,34.0 ,42.0 ,35.0 ,34.3 ,32.1 ,44.7 ,37.0 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 16:00,42.1 ,32.1 ,34.0 ,42.1 ,35.0 ,34.4 ,32.1 ,44.7 ,37.0 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 17:00,42.1 ,32.1 ,34.0 ,42.0 ,35.0 ,34.5 ,32.0 ,44.7 ,37.0 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 18:00,42.1 ,32.1 ,34.0 ,42.0 ,35.1 ,34.6 ,32.0 ,44.7 ,36.9 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 19:00,42.1 ,32.1 ,34.0 ,42.0 ,35.1 ,34.6 ,32.1 ,44.7 ,37.0 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 20:00,42.1 ,32.1 ,34.0 ,42.0 ,35.1 ,34.5 ,32.0 ,44.7 ,37.0 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 21:00,42.1 ,32.1 ,34.0 ,42.0 ,35.1 ,34.6 ,32.0 ,44.6 ,36.9 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 22:00,42.1 ,32.2 ,34.1 ,42.3 ,35.4 ,34.9 ,32.2 ,44.8 ,37.1 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/12 23:00,42.1 ,32.2 ,34.1 ,42.1 ,35.4 ,34.8 ,32.1 ,44.6 ,36.8 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 0:00,42.1 ,32.3 ,34.2 ,42.0 ,35.2 ,34.7 ,32.2 ,44.5 ,36.7 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 1:00,42.1 ,32.3 ,34.2 ,42.0 ,35.1 ,34.6 ,32.2 ,44.4 ,36.5 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 2:00,42.1 ,32.4 ,34.3 ,42.1 ,35.1 ,34.7 ,32.3 ,44.3 ,36.5 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 3:00,42.1 ,32.4 ,34.3 ,42.0 ,35.2 ,34.6 ,32.3 ,44.2 ,36.5 ,2.0 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 4:00,42.1 ,32.5 ,34.3 ,42.0 ,35.2 ,34.6 ,32.3 ,44.2 ,36.5 ,2.0 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 5:00,42.1 ,32.5 ,34.3 ,42.0 ,35.2 ,34.6 ,32.4 ,44.2 ,36.4 ,2.0 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 6:00,42.2 ,32.6 ,34.4 ,42.0 ,35.3 ,34.7 ,32.4 ,44.2 ,36.5 ,2.0 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 7:00,42.2 ,32.6 ,34.4 ,42.0 ,35.3 ,34.8 ,32.5 ,44.2 ,36.4 ,2.0 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 8:00,42.2 ,32.7 ,34.5 ,42.0 ,35.3 ,34.8 ,32.5 ,44.2 ,36.5 ,2.0 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 9:00,42.2 ,32.7 ,34.5 ,42.0 ,35.4 ,34.8 ,32.5 ,44.2 ,36.5 ,2.0 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 10:00,42.2 ,32.7 ,34.5 ,41.9 ,35.4 ,34.8 ,32.5 ,44.2 ,36.5 ,2.0 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 11:00,42.2 ,32.8 ,34.6 ,42.0 ,35.4 ,34.9 ,32.6 ,44.2 ,36.5 ,2.0 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 12:00,42.2 ,32.9 ,34.6 ,42.0 ,35.4 ,34.9 ,32.6 ,44.2 ,36.6 ,2.0 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 13:00,42.2 ,32.9 ,34.6 ,42.0 ,35.5 ,35.0 ,32.7 ,44.3 ,36.7 ,2.0 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 14:00,42.2 ,32.9 ,34.7 ,42.0 ,35.6 ,35.0 ,32.7 ,44.3 ,36.7 ,2.0 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 15:00,42.3 ,33.0 ,34.7 ,42.0 ,35.6 ,35.0 ,32.7 ,44.4 ,36.8 ,1.9 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 16:00,42.3 ,33.0 ,34.7 ,42.0 ,35.6 ,35.0 ,32.8 ,44.4 ,36.9 ,1.9 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 17:00,42.3 ,33.0 ,34.7 ,42.0 ,35.6 ,35.0 ,32.8 ,44.4 ,36.9 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 18:00,42.3 ,33.1 ,34.7 ,42.1 ,35.6 ,35.0 ,32.8 ,44.4 ,36.9 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 19:00,42.3 ,33.1 ,34.7 ,42.0 ,35.6 ,34.9 ,32.7 ,44.4 ,36.8 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 20:00,42.3 ,33.0 ,34.7 ,42.1 ,35.6 ,35.0 ,32.7 ,44.4 ,36.8 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 21:00,42.3 ,32.9 ,34.7 ,42.0 ,35.6 ,34.8 ,32.7 ,44.4 ,36.8 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 22:00,42.3 ,32.8 ,34.5 ,42.0 ,35.3 ,34.6 ,32.5 ,44.3 ,36.7 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/13 23:00,42.2 ,32.6 ,34.4 ,42.0 ,35.2 ,34.5 ,32.2 ,44.3 ,36.6 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 0:00,42.1 ,32.4 ,34.3 ,42.0 ,35.2 ,34.5 ,32.1 ,44.3 ,36.5 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 1:00,42.1 ,32.2 ,34.2 ,41.9 ,35.1 ,34.3 ,32.1 ,44.2 ,36.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 2:00,42.1 ,32.1 ,34.1 ,41.9 ,34.9 ,34.3 ,32.0 ,44.2 ,36.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 3:00,42.1 ,32.1 ,34.1 ,41.8 ,34.9 ,34.2 ,32.0 ,44.2 ,36.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 4:00,42.1 ,32.0 ,34.1 ,41.9 ,34.9 ,34.2 ,32.0 ,44.2 ,36.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 5:00,42.1 ,32.0 ,34.0 ,41.9 ,35.0 ,34.3 ,32.1 ,44.2 ,36.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 6:00,42.0 ,31.9 ,34.0 ,41.9 ,34.9 ,34.2 ,32.0 ,44.2 ,36.4 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 7:00,42.0 ,31.9 ,33.9 ,41.8 ,34.9 ,34.1 ,32.0 ,44.2 ,36.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 8:00,42.0 ,31.9 ,33.9 ,41.8 ,34.8 ,34.1 ,32.0 ,44.1 ,36.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 9:00,41.9 ,31.9 ,33.9 ,41.9 ,34.8 ,34.1 ,32.0 ,44.1 ,36.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 10:00,41.9 ,31.8 ,33.9 ,41.9 ,34.8 ,34.1 ,32.0 ,44.1 ,36.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 11:00,41.9 ,31.8 ,33.8 ,42.0 ,34.8 ,34.2 ,32.0 ,44.1 ,36.3 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 12:00,41.9 ,31.8 ,33.8 ,41.9 ,34.7 ,34.1 ,32.0 ,44.1 ,36.2 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 13:00,41.9 ,31.8 ,33.8 ,41.9 ,34.7 ,34.1 ,31.9 ,44.1 ,36.1 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 14:00,41.9 ,31.9 ,33.8 ,41.9 ,34.7 ,34.1 ,31.9 ,44.0 ,36.1 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 15:00,41.8 ,31.8 ,33.8 ,41.8 ,34.7 ,34.0 ,31.9 ,44.0 ,36.1 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 16:00,41.9 ,31.9 ,33.8 ,41.9 ,34.7 ,34.1 ,31.9 ,44.1 ,36.1 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 17:00,41.9 ,31.9 ,33.8 ,41.9 ,34.7 ,34.1 ,31.9 ,44.0 ,36.1 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 18:00,41.8 ,31.9 ,33.8 ,41.8 ,34.6 ,33.9 ,31.9 ,43.9 ,36.0 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 19:00,41.8 ,31.8 ,33.8 ,41.7 ,34.5 ,33.8 ,31.9 ,43.9 ,36.0 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 20:00,41.9 ,31.8 ,33.8 ,41.7 ,34.5 ,33.9 ,31.9 ,43.9 ,36.0 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 21:00,41.9 ,31.8 ,33.7 ,41.8 ,34.5 ,33.9 ,31.9 ,43.9 ,36.0 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 22:00,41.8 ,31.7 ,33.7 ,41.7 ,34.5 ,33.8 ,31.8 ,43.9 ,36.0 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/14 23:00,41.8 ,31.6 ,33.6 ,41.7 ,34.5 ,33.7 ,31.8 ,43.9 ,36.0 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 0:00,41.8 ,31.6 ,33.7 ,41.7 ,34.4 ,33.7 ,31.8 ,43.9 ,36.0 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 1:00,41.8 ,31.6 ,33.6 ,41.7 ,34.4 ,33.8 ,31.8 ,43.9 ,35.9 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 2:00,41.8 ,31.7 ,33.7 ,41.7 ,34.5 ,33.7 ,31.9 ,43.9 ,35.9 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 3:00,41.8 ,31.7 ,33.7 ,41.7 ,34.5 ,33.8 ,31.9 ,43.9 ,36.0 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 4:00,41.8 ,31.7 ,33.7 ,41.7 ,34.4 ,33.7 ,31.9 ,43.9 ,35.9 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 5:00,41.8 ,31.7 ,33.7 ,41.7 ,34.5 ,33.8 ,31.9 ,43.9 ,35.9 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 6:00,41.8 ,31.6 ,33.6 ,41.7 ,34.5 ,33.8 ,31.9 ,43.9 ,36.0 ,2.0 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 7:00,41.8 ,31.5 ,33.6 ,41.7 ,34.4 ,33.7 ,31.9 ,43.9 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 8:00,41.8 ,31.5 ,33.6 ,41.6 ,34.4 ,33.6 ,31.9 ,43.8 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 9:00,41.8 ,31.5 ,33.6 ,41.6 ,34.3 ,33.6 ,31.9 ,43.8 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 10:00,41.8 ,31.6 ,33.6 ,41.7 ,34.4 ,33.8 ,31.9 ,43.9 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 11:00,41.7 ,31.6 ,33.7 ,41.7 ,34.4 ,33.8 ,31.9 ,43.8 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 12:00,41.7 ,31.6 ,33.7 ,41.6 ,34.4 ,33.8 ,31.8 ,43.8 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 13:00,41.7 ,31.6 ,33.7 ,41.7 ,34.5 ,33.8 ,31.9 ,43.8 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 14:00,41.7 ,31.6 ,33.6 ,41.6 ,34.4 ,33.6 ,31.8 ,43.8 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 15:00,41.7 ,31.6 ,33.6 ,41.6 ,34.4 ,33.6 ,31.8 ,43.8 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 16:00,41.7 ,31.6 ,33.6 ,41.7 ,34.4 ,33.6 ,31.8 ,43.9 ,36.0 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 17:00,41.7 ,31.6 ,33.6 ,41.7 ,34.4 ,33.6 ,31.7 ,43.9 ,36.0 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 18:00,41.7 ,31.6 ,33.6 ,41.6 ,34.3 ,33.5 ,31.7 ,43.9 ,36.0 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 19:00,41.7 ,31.6 ,33.5 ,41.6 ,34.3 ,33.5 ,31.7 ,43.9 ,36.0 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 20:00,41.7 ,31.5 ,33.5 ,41.6 ,34.3 ,33.5 ,31.7 ,43.9 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 21:00,41.7 ,31.4 ,33.5 ,41.6 ,34.2 ,33.5 ,31.7 ,43.9 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 22:00,41.7 ,31.4 ,33.5 ,41.6 ,34.2 ,33.5 ,31.7 ,43.9 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/15 23:00,41.7 ,31.4 ,33.5 ,41.6 ,34.2 ,33.5 ,31.7 ,43.8 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 0:00,41.9 ,31.6 ,33.8 ,41.7 ,34.5 ,33.9 ,31.9 ,44.1 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 1:00,41.8 ,31.6 ,33.8 ,41.7 ,34.4 ,33.9 ,31.9 ,44.1 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 2:00,41.8 ,31.5 ,33.7 ,41.7 ,34.4 ,33.9 ,31.9 ,44.1 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 3:00,41.8 ,31.5 ,33.7 ,41.7 ,34.4 ,34.0 ,31.9 ,44.1 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 4:00,41.8 ,31.5 ,33.7 ,41.7 ,34.4 ,33.9 ,31.9 ,44.1 ,35.9 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 5:00,41.8 ,31.6 ,33.8 ,41.7 ,34.4 ,33.9 ,31.9 ,44.1 ,35.8 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 6:00,41.8 ,31.5 ,33.7 ,41.7 ,34.4 ,34.0 ,31.9 ,44.1 ,35.8 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 7:00,41.8 ,31.5 ,33.8 ,41.6 ,34.4 ,33.9 ,31.9 ,44.1 ,35.8 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 8:00,41.8 ,31.5 ,33.7 ,41.7 ,34.4 ,33.9 ,31.9 ,44.1 ,35.8 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 9:00,41.8 ,31.5 ,33.8 ,41.6 ,34.4 ,33.9 ,31.9 ,44.0 ,35.8 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 10:00,41.8 ,31.5 ,33.7 ,41.7 ,34.4 ,33.9 ,31.9 ,44.0 ,35.8 ,1.9 ,4.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 11:00,41.8 ,31.6 ,33.8 ,41.7 ,34.4 ,33.9 ,31.9 ,44.0 ,35.9 ,6.8 ,0.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 12:00,41.8 ,31.8 ,33.8 ,41.7 ,34.5 ,33.8 ,32.0 ,43.9 ,35.9 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 13:00,41.9 ,32.0 ,33.9 ,41.7 ,34.5 ,34.0 ,32.1 ,44.0 ,35.9 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 14:00,41.9 ,32.1 ,34.0 ,41.7 ,34.5 ,34.1 ,32.1 ,44.0 ,35.9 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 15:00,41.9 ,32.1 ,34.0 ,41.7 ,34.7 ,34.2 ,32.1 ,44.1 ,35.9 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 16:00,41.9 ,32.0 ,34.0 ,41.7 ,34.5 ,34.1 ,32.0 ,44.2 ,36.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 17:00,41.9 ,31.7 ,33.8 ,41.7 ,34.4 ,33.9 ,31.8 ,44.2 ,36.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 18:00,41.9 ,31.6 ,33.7 ,41.7 ,34.4 ,33.8 ,31.7 ,44.3 ,36.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 19:00,41.9 ,31.5 ,33.6 ,41.7 ,34.5 ,33.8 ,31.7 ,44.4 ,36.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 20:00,41.9 ,31.4 ,33.6 ,41.7 ,34.5 ,33.8 ,31.6 ,44.3 ,36.0 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 21:00,41.8 ,31.4 ,33.6 ,41.7 ,34.5 ,33.8 ,31.6 ,44.3 ,36.0 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 22:00,41.8 ,31.3 ,33.5 ,41.6 ,34.4 ,33.7 ,31.6 ,44.3 ,36.0 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/16 23:00,41.8 ,31.3 ,33.6 ,41.6 ,34.5 ,33.6 ,31.7 ,44.2 ,35.9 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 0:00,41.7 ,31.3 ,33.5 ,41.5 ,34.4 ,33.6 ,31.6 ,44.2 ,35.9 ,1.8 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 1:00,41.7 ,31.3 ,33.5 ,41.5 ,34.4 ,33.5 ,31.6 ,44.1 ,35.8 ,1.8 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 2:00,41.7 ,31.3 ,33.5 ,41.5 ,34.3 ,33.5 ,31.6 ,44.1 ,35.8 ,1.8 ,4.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 3:00,41.7 ,31.3 ,33.5 ,41.5 ,34.4 ,33.5 ,31.5 ,44.1 ,35.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 4:00,41.7 ,31.4 ,33.5 ,41.5 ,34.3 ,33.5 ,31.5 ,44.0 ,35.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 5:00,41.7 ,31.4 ,33.5 ,41.5 ,34.3 ,33.5 ,31.5 ,44.0 ,35.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 6:00,41.7 ,31.4 ,33.5 ,41.5 ,34.3 ,33.5 ,31.5 ,44.0 ,35.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 7:00,41.6 ,31.3 ,33.5 ,41.5 ,34.3 ,33.6 ,31.5 ,44.0 ,35.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 8:00,41.6 ,31.4 ,33.5 ,41.5 ,34.3 ,33.5 ,31.5 ,44.0 ,35.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 9:00,41.6 ,31.4 ,33.6 ,41.5 ,34.3 ,33.6 ,31.5 ,44.0 ,35.9 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 10:00,41.6 ,31.4 ,33.5 ,41.5 ,34.3 ,33.5 ,31.5 ,44.0 ,35.9 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 11:00,41.6 ,31.4 ,33.6 ,41.4 ,34.3 ,33.5 ,31.5 ,44.0 ,35.9 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 12:00,41.6 ,31.4 ,33.6 ,41.4 ,34.3 ,33.5 ,31.5 ,44.0 ,35.9 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 13:00,41.6 ,31.4 ,33.6 ,41.4 ,34.3 ,33.5 ,31.5 ,44.0 ,35.9 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 14:00,41.6 ,31.4 ,33.6 ,41.4 ,34.3 ,33.5 ,31.4 ,44.0 ,36.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 15:00,41.5 ,31.4 ,33.6 ,41.4 ,34.3 ,33.6 ,31.5 ,44.0 ,36.0 ,2.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 16:00,41.6 ,31.4 ,33.6 ,41.4 ,34.3 ,33.5 ,31.4 ,44.0 ,36.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 17:00,41.6 ,31.4 ,33.6 ,41.4 ,34.3 ,33.5 ,31.4 ,44.0 ,36.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 18:00,41.6 ,31.4 ,33.6 ,41.4 ,34.3 ,33.6 ,31.4 ,44.1 ,36.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 19:00,41.6 ,31.4 ,33.6 ,41.4 ,34.4 ,33.6 ,31.4 ,44.1 ,36.0 ,1.9 ,4.5 ,ND,3.4E-01,4.1E-01,3.4E-01,""
2012/11/17 20:00,41.6 ,31.4 ,33.6 ,41.4 ,34.4 ,33.6 ,31.4 ,44.1 ,36.1 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 21:00,41.6 ,31.5 ,33.6 ,41.3 ,34.4 ,33.6 ,31.4 ,44.1 ,36.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 22:00,41.6 ,31.4 ,33.6 ,41.3 ,34.4 ,33.6 ,31.4 ,44.1 ,36.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/17 23:00,41.5 ,31.4 ,33.6 ,41.3 ,34.4 ,33.6 ,31.4 ,44.1 ,36.0 ,1.9 ,4.5 ,ND,3.4E-01,3.7E-01,3.4E-01,""
2012/11/18 0:00,41.5 ,31.4 ,33.5 ,41.3 ,34.4 ,33.6 ,31.4 ,44.1 ,36.0 ,1.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 1:00,41.5 ,31.3 ,33.5 ,41.3 ,34.4 ,33.6 ,31.4 ,44.1 ,36.0 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 2:00,41.5 ,31.3 ,33.4 ,41.3 ,34.4 ,33.6 ,31.4 ,44.1 ,36.0 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 3:00,41.5 ,31.3 ,33.5 ,41.3 ,34.4 ,33.5 ,31.4 ,44.2 ,36.0 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 4:00,41.5 ,31.3 ,33.4 ,41.3 ,34.4 ,33.5 ,31.4 ,44.2 ,36.0 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 5:00,41.5 ,31.3 ,33.4 ,41.3 ,34.4 ,33.5 ,31.4 ,44.2 ,36.0 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 6:00,41.5 ,31.3 ,33.4 ,41.3 ,34.3 ,33.5 ,31.4 ,44.2 ,36.0 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 7:00,41.5 ,31.2 ,33.4 ,41.3 ,34.3 ,33.5 ,31.4 ,44.2 ,36.0 ,1.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 8:00,41.5 ,31.2 ,33.3 ,41.3 ,34.3 ,33.4 ,31.4 ,44.1 ,36.0 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 9:00,41.5 ,31.1 ,33.3 ,41.2 ,34.3 ,33.4 ,31.3 ,44.1 ,35.9 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 10:00,41.5 ,31.2 ,33.3 ,41.2 ,34.3 ,33.4 ,31.3 ,44.1 ,35.9 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 11:00,41.4 ,31.2 ,33.4 ,41.2 ,34.3 ,33.4 ,31.3 ,44.0 ,35.9 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 12:00,41.4 ,31.2 ,33.4 ,41.2 ,34.3 ,33.5 ,31.3 ,44.1 ,35.9 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 13:00,41.4 ,31.2 ,33.3 ,41.2 ,34.3 ,33.5 ,31.3 ,44.0 ,35.9 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 14:00,41.4 ,31.2 ,33.3 ,41.2 ,34.3 ,33.5 ,31.3 ,44.1 ,35.9 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 15:00,41.4 ,31.1 ,33.3 ,41.2 ,34.3 ,33.5 ,31.2 ,44.0 ,35.9 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 16:00,41.4 ,31.1 ,33.3 ,41.2 ,34.2 ,33.4 ,31.2 ,44.0 ,35.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 17:00,41.4 ,31.1 ,33.2 ,41.2 ,34.1 ,33.3 ,31.2 ,44.0 ,35.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 18:00,41.4 ,31.0 ,33.2 ,41.2 ,34.2 ,33.4 ,31.1 ,44.0 ,35.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 19:00,41.4 ,31.0 ,33.2 ,41.2 ,34.1 ,33.4 ,31.1 ,44.0 ,35.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 20:00,41.4 ,30.9 ,33.1 ,41.2 ,34.1 ,33.4 ,31.1 ,44.0 ,35.8 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 21:00,41.3 ,30.8 ,33.1 ,41.2 ,34.0 ,33.3 ,31.0 ,43.9 ,35.7 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 22:00,41.3 ,30.8 ,33.0 ,41.2 ,34.0 ,33.2 ,31.0 ,43.9 ,35.6 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/18 23:00,41.3 ,30.7 ,33.0 ,41.2 ,33.9 ,33.2 ,31.0 ,43.9 ,35.5 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 0:00,41.3 ,30.7 ,33.0 ,41.2 ,33.9 ,33.2 ,31.0 ,43.9 ,35.4 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 1:00,41.3 ,30.7 ,33.0 ,41.1 ,33.8 ,33.2 ,31.0 ,43.8 ,35.4 ,1.8 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 2:00,41.2 ,30.6 ,32.9 ,41.1 ,33.8 ,33.2 ,31.0 ,43.8 ,35.3 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 3:00,41.2 ,30.6 ,32.9 ,41.1 ,33.8 ,33.3 ,31.0 ,43.8 ,35.3 ,1.7 ,4.6 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/11/19 4:00,41.2 ,30.6 ,32.9 ,41.1 ,33.8 ,33.2 ,31.0 ,43.8 ,35.3 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 5:00,41.2 ,30.6 ,32.9 ,41.1 ,33.7 ,33.1 ,30.9 ,43.8 ,35.3 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 6:00,41.2 ,30.5 ,32.9 ,41.1 ,33.7 ,33.1 ,30.9 ,43.8 ,35.2 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 7:00,41.2 ,30.5 ,32.9 ,41.1 ,33.6 ,33.0 ,30.9 ,43.8 ,35.2 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 8:00,41.2 ,30.5 ,32.9 ,41.0 ,33.6 ,32.9 ,30.9 ,43.8 ,35.2 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 9:00,41.2 ,30.5 ,32.8 ,41.0 ,33.6 ,33.0 ,30.8 ,43.7 ,35.2 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 10:00,41.2 ,30.5 ,32.8 ,41.0 ,33.6 ,33.0 ,30.8 ,43.7 ,35.2 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 11:00,41.2 ,30.5 ,32.9 ,41.0 ,33.6 ,32.9 ,30.8 ,43.8 ,35.2 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 12:00,41.1 ,30.5 ,32.9 ,41.0 ,33.6 ,33.0 ,30.8 ,43.7 ,35.1 ,1.7 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 13:00,41.1 ,30.5 ,32.9 ,41.0 ,33.6 ,33.1 ,30.8 ,43.6 ,35.1 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 14:00,41.1 ,30.7 ,32.9 ,41.0 ,33.7 ,33.2 ,30.9 ,43.5 ,35.1 ,2.2 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 15:00,41.1 ,30.7 ,33.1 ,41.0 ,33.8 ,33.3 ,30.9 ,43.5 ,35.2 ,2.2 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 16:00,41.1 ,30.8 ,33.1 ,41.0 ,33.8 ,33.4 ,30.9 ,43.4 ,35.2 ,2.2 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 17:00,41.1 ,30.9 ,33.1 ,41.0 ,33.8 ,33.5 ,30.8 ,43.4 ,35.1 ,2.2 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 18:00,41.1 ,31.1 ,33.1 ,41.0 ,33.9 ,33.7 ,30.8 ,43.4 ,35.2 ,2.2 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 19:00,41.1 ,31.1 ,33.1 ,41.0 ,34.0 ,33.8 ,30.9 ,43.3 ,35.2 ,2.2 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 20:00,41.1 ,31.2 ,33.2 ,41.0 ,34.0 ,33.8 ,30.9 ,43.3 ,35.2 ,2.2 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 21:00,41.1 ,31.3 ,33.3 ,41.0 ,34.0 ,33.9 ,30.9 ,43.3 ,35.2 ,2.2 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 22:00,41.1 ,31.3 ,33.3 ,41.0 ,34.0 ,33.9 ,30.9 ,43.3 ,35.1 ,2.2 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/19 23:00,41.1 ,31.2 ,33.3 ,41.0 ,33.9 ,33.7 ,30.9 ,43.3 ,35.1 ,2.2 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 0:00,41.1 ,31.2 ,33.2 ,41.0 ,33.9 ,33.6 ,30.9 ,43.3 ,35.1 ,2.2 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 1:00,41.1 ,31.1 ,33.2 ,40.9 ,33.9 ,33.6 ,30.9 ,43.3 ,35.1 ,2.2 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 2:00,41.1 ,31.1 ,33.1 ,41.0 ,33.9 ,33.5 ,30.9 ,43.3 ,35.1 ,2.2 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 3:00,41.1 ,31.0 ,33.1 ,40.9 ,33.8 ,33.4 ,30.9 ,43.3 ,35.1 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 4:00,41.1 ,31.0 ,33.1 ,40.9 ,33.8 ,33.4 ,30.8 ,43.3 ,35.1 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 5:00,41.0 ,30.9 ,33.0 ,40.9 ,33.8 ,33.4 ,30.8 ,43.3 ,35.1 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 6:00,41.0 ,30.9 ,33.0 ,40.9 ,33.9 ,33.4 ,30.8 ,43.3 ,35.1 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 7:00,41.0 ,30.9 ,33.0 ,40.9 ,33.9 ,33.4 ,30.8 ,43.3 ,35.2 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 8:00,41.0 ,30.9 ,33.0 ,40.9 ,33.9 ,33.4 ,30.8 ,43.3 ,35.2 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 9:00,41.0 ,30.9 ,33.0 ,40.9 ,33.9 ,33.5 ,30.8 ,43.2 ,35.2 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 10:00,41.0 ,31.0 ,33.0 ,40.9 ,33.9 ,33.4 ,30.8 ,43.2 ,35.2 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 11:00,41.0 ,30.9 ,33.0 ,40.9 ,33.9 ,33.4 ,30.8 ,43.2 ,35.2 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 12:00,41.0 ,31.0 ,33.0 ,40.9 ,33.9 ,33.4 ,30.8 ,43.2 ,35.2 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 13:00,41.0 ,31.0 ,33.1 ,40.9 ,33.9 ,33.4 ,30.8 ,43.2 ,35.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 14:00,41.0 ,31.0 ,33.1 ,40.9 ,33.9 ,33.4 ,30.8 ,43.2 ,35.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 15:00,41.0 ,31.0 ,33.1 ,40.9 ,33.8 ,33.4 ,30.8 ,43.2 ,35.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 16:00,41.0 ,31.0 ,33.1 ,40.9 ,33.8 ,33.4 ,30.8 ,43.2 ,35.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 17:00,41.0 ,31.0 ,33.1 ,40.9 ,33.9 ,33.5 ,30.7 ,43.3 ,35.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 18:00,41.0 ,31.1 ,33.0 ,40.9 ,34.1 ,33.6 ,30.8 ,43.3 ,35.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 19:00,41.0 ,31.1 ,33.1 ,40.9 ,34.1 ,33.6 ,30.8 ,43.3 ,35.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 20:00,41.0 ,31.2 ,33.1 ,40.9 ,34.2 ,33.7 ,30.8 ,43.2 ,35.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 21:00,41.0 ,31.1 ,33.1 ,40.9 ,34.2 ,33.7 ,30.8 ,43.2 ,35.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 22:00,41.0 ,31.1 ,33.1 ,40.9 ,34.2 ,33.8 ,30.8 ,43.2 ,35.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/20 23:00,41.0 ,31.1 ,33.1 ,40.9 ,34.2 ,33.8 ,30.8 ,43.2 ,35.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 0:00,41.0 ,31.0 ,33.1 ,40.9 ,34.1 ,33.7 ,30.8 ,43.2 ,35.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 1:00,41.0 ,31.0 ,33.0 ,40.9 ,34.0 ,33.6 ,30.8 ,43.2 ,35.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 2:00,40.9 ,30.9 ,33.0 ,40.9 ,33.9 ,33.6 ,30.8 ,43.2 ,35.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 3:00,40.9 ,30.9 ,33.0 ,40.9 ,33.9 ,33.7 ,30.8 ,43.2 ,35.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 4:00,40.9 ,30.9 ,33.0 ,40.8 ,34.0 ,33.7 ,30.7 ,43.2 ,35.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 5:00,40.9 ,31.0 ,33.0 ,40.8 ,34.1 ,33.8 ,30.7 ,43.2 ,35.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
