,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2012/11/21 6:00,40.9 ,31.0 ,33.0 ,40.9 ,34.1 ,33.8 ,30.7 ,43.2 ,35.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 7:00,40.9 ,31.0 ,33.1 ,40.9 ,34.2 ,33.9 ,30.7 ,43.2 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 8:00,41.0 ,31.1 ,33.1 ,40.8 ,34.1 ,33.9 ,30.7 ,43.2 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 9:00,41.0 ,31.1 ,33.1 ,40.8 ,34.2 ,33.9 ,30.8 ,43.1 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 10:00,41.0 ,31.2 ,33.1 ,40.8 ,34.1 ,33.9 ,30.9 ,43.1 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 11:00,41.0 ,31.2 ,33.3 ,40.8 ,34.1 ,33.9 ,30.9 ,43.1 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 12:00,41.0 ,31.4 ,33.3 ,40.9 ,34.2 ,33.9 ,31.0 ,43.1 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 13:00,41.0 ,31.4 ,33.4 ,40.9 ,34.2 ,34.0 ,31.1 ,43.1 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 14:00,41.0 ,31.4 ,33.4 ,40.9 ,34.3 ,34.0 ,31.1 ,43.1 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 15:00,41.0 ,31.4 ,33.4 ,40.9 ,34.3 ,34.0 ,31.2 ,43.1 ,35.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 16:00,41.0 ,31.4 ,33.4 ,40.9 ,34.3 ,34.0 ,31.3 ,43.1 ,35.1 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 17:00,41.0 ,31.5 ,33.4 ,40.9 ,34.4 ,34.0 ,31.4 ,43.2 ,35.1 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 18:00,41.0 ,31.5 ,33.4 ,40.9 ,34.4 ,34.0 ,31.4 ,43.2 ,35.1 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 19:00,41.0 ,31.5 ,33.5 ,40.9 ,34.4 ,34.0 ,31.4 ,43.2 ,35.1 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 20:00,41.0 ,31.6 ,33.5 ,40.9 ,34.4 ,34.1 ,31.4 ,43.1 ,35.1 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 21:00,41.0 ,31.6 ,33.5 ,40.9 ,34.3 ,34.0 ,31.5 ,43.1 ,35.0 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 22:00,41.0 ,31.7 ,33.6 ,40.9 ,34.3 ,34.0 ,31.5 ,43.1 ,35.0 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/21 23:00,41.1 ,31.7 ,33.6 ,40.9 ,34.3 ,34.0 ,31.5 ,43.1 ,35.0 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 0:00,41.1 ,31.6 ,33.6 ,40.9 ,34.3 ,34.0 ,31.4 ,43.1 ,35.0 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 1:00,41.1 ,31.6 ,33.6 ,40.8 ,34.3 ,34.0 ,31.4 ,43.1 ,35.0 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 2:00,41.1 ,31.6 ,33.6 ,40.9 ,34.3 ,34.0 ,31.4 ,43.2 ,35.0 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 3:00,41.0 ,31.6 ,33.6 ,40.9 ,34.3 ,34.0 ,31.4 ,43.2 ,35.0 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 4:00,41.0 ,31.6 ,33.5 ,40.9 ,34.3 ,34.0 ,31.4 ,43.1 ,35.0 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 5:00,41.0 ,31.6 ,33.5 ,40.8 ,34.4 ,34.1 ,31.4 ,43.1 ,35.0 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 6:00,41.0 ,31.6 ,33.5 ,40.8 ,34.3 ,34.0 ,31.3 ,43.1 ,34.9 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 7:00,41.0 ,31.6 ,33.6 ,40.8 ,34.4 ,34.1 ,31.3 ,43.1 ,35.0 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 8:00,41.0 ,31.6 ,33.5 ,40.9 ,34.4 ,34.0 ,31.3 ,43.1 ,34.9 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 9:00,41.1 ,31.6 ,33.6 ,40.9 ,34.5 ,34.1 ,31.3 ,43.1 ,35.0 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 10:00,41.1 ,31.6 ,33.6 ,40.9 ,34.4 ,34.0 ,31.3 ,43.1 ,35.0 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 11:00,41.1 ,31.7 ,33.6 ,40.9 ,34.5 ,34.1 ,31.3 ,43.1 ,35.0 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 12:00,41.1 ,31.8 ,33.7 ,40.9 ,34.5 ,34.1 ,31.4 ,43.1 ,35.0 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 13:00,41.1 ,31.8 ,33.7 ,40.9 ,34.5 ,34.1 ,31.4 ,43.1 ,35.0 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 14:00,41.1 ,31.8 ,33.7 ,40.9 ,34.5 ,34.1 ,31.4 ,43.1 ,35.1 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 15:00,41.1 ,31.8 ,33.7 ,40.9 ,34.5 ,34.1 ,31.4 ,43.2 ,35.1 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 16:00,41.1 ,31.8 ,33.7 ,40.9 ,34.5 ,34.1 ,31.4 ,43.2 ,35.1 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 17:00,41.2 ,31.8 ,33.7 ,40.9 ,34.5 ,34.0 ,31.4 ,43.2 ,35.1 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 18:00,41.2 ,31.8 ,33.7 ,40.9 ,34.5 ,34.0 ,31.4 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 19:00,41.2 ,31.8 ,33.7 ,40.9 ,34.5 ,34.0 ,31.4 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 20:00,41.1 ,31.8 ,33.6 ,41.0 ,34.6 ,34.0 ,31.4 ,43.4 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 21:00,41.2 ,31.8 ,33.7 ,40.9 ,34.5 ,34.0 ,31.4 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 22:00,41.2 ,31.8 ,33.7 ,41.0 ,34.5 ,33.9 ,31.4 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/22 23:00,41.2 ,31.8 ,33.7 ,41.0 ,34.5 ,33.9 ,31.4 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 0:00,41.1 ,31.8 ,33.7 ,41.0 ,34.5 ,33.9 ,31.4 ,43.3 ,35.3 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 1:00,41.1 ,31.8 ,33.7 ,41.0 ,34.5 ,34.0 ,31.5 ,43.3 ,35.3 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 2:00,41.1 ,31.8 ,33.6 ,40.9 ,34.5 ,33.9 ,31.4 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 3:00,41.1 ,31.8 ,33.6 ,40.9 ,34.5 ,33.9 ,31.5 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 4:00,41.1 ,31.8 ,33.6 ,41.0 ,34.5 ,33.9 ,31.5 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 5:00,41.1 ,31.8 ,33.6 ,41.0 ,34.5 ,33.9 ,31.5 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 6:00,41.1 ,31.8 ,33.7 ,41.0 ,34.5 ,34.0 ,31.5 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 7:00,41.1 ,31.8 ,33.6 ,41.0 ,34.5 ,33.9 ,31.5 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 8:00,41.1 ,31.8 ,33.7 ,41.0 ,34.5 ,33.9 ,31.5 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 9:00,41.1 ,31.8 ,33.6 ,41.0 ,34.5 ,34.0 ,31.5 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 10:00,41.2 ,31.8 ,33.7 ,41.0 ,34.5 ,33.9 ,31.4 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 11:00,41.2 ,31.9 ,33.7 ,41.0 ,34.5 ,34.0 ,31.5 ,43.3 ,35.2 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 12:00,41.2 ,31.9 ,33.8 ,41.0 ,34.6 ,34.0 ,31.5 ,43.3 ,35.3 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 13:00,41.2 ,31.9 ,33.8 ,41.0 ,34.6 ,34.0 ,31.5 ,43.4 ,35.3 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 14:00,41.2 ,32.0 ,33.8 ,41.0 ,34.6 ,34.0 ,31.5 ,43.4 ,35.3 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 15:00,41.2 ,32.0 ,33.8 ,41.0 ,34.6 ,34.1 ,31.5 ,43.4 ,35.3 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 16:00,41.2 ,32.0 ,33.8 ,41.0 ,34.6 ,34.1 ,31.5 ,43.4 ,35.3 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 17:00,41.2 ,32.0 ,33.8 ,41.0 ,34.6 ,34.1 ,31.5 ,43.5 ,35.4 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 18:00,41.2 ,31.9 ,33.6 ,41.0 ,34.7 ,34.1 ,31.4 ,43.5 ,35.4 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 19:00,41.2 ,31.9 ,33.6 ,41.0 ,34.6 ,34.0 ,31.4 ,43.5 ,35.4 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 20:00,41.2 ,31.9 ,33.6 ,41.0 ,34.7 ,34.0 ,31.4 ,43.5 ,35.4 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 21:00,41.2 ,31.9 ,33.6 ,41.0 ,34.6 ,34.0 ,31.4 ,43.5 ,35.4 ,1.8 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 22:00,41.2 ,31.8 ,33.6 ,41.0 ,34.7 ,34.0 ,31.4 ,43.6 ,35.5 ,1.8 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/23 23:00,41.2 ,31.8 ,33.6 ,41.0 ,34.6 ,34.0 ,31.3 ,43.6 ,35.5 ,1.8 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 0:00,41.2 ,31.8 ,33.6 ,41.0 ,34.6 ,34.0 ,31.3 ,43.6 ,35.5 ,1.8 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 1:00,41.2 ,31.8 ,33.5 ,41.0 ,34.6 ,33.9 ,31.3 ,43.7 ,35.6 ,1.8 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 2:00,41.3 ,31.8 ,33.5 ,41.0 ,34.6 ,33.9 ,31.4 ,43.7 ,35.6 ,1.8 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 3:00,41.3 ,31.8 ,33.5 ,41.0 ,34.6 ,33.9 ,31.4 ,43.7 ,35.6 ,1.8 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 4:00,41.2 ,31.8 ,33.4 ,41.1 ,34.7 ,34.0 ,31.4 ,43.7 ,35.6 ,1.8 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 5:00,41.2 ,31.8 ,33.4 ,41.0 ,34.6 ,33.9 ,31.3 ,43.7 ,35.5 ,1.8 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 6:00,41.3 ,31.7 ,33.4 ,41.1 ,34.5 ,33.9 ,31.3 ,43.7 ,35.5 ,1.8 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 7:00,41.3 ,31.6 ,33.3 ,41.1 ,34.5 ,33.9 ,31.3 ,43.8 ,35.5 ,1.7 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 8:00,41.3 ,31.6 ,33.4 ,41.1 ,34.5 ,33.9 ,31.3 ,43.7 ,35.5 ,1.7 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 9:00,41.3 ,31.6 ,33.3 ,41.1 ,34.5 ,33.9 ,31.4 ,43.7 ,35.5 ,1.7 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 10:00,41.3 ,31.5 ,33.3 ,41.1 ,34.5 ,33.8 ,31.3 ,43.8 ,35.5 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 11:00,41.3 ,31.5 ,33.2 ,41.0 ,34.5 ,33.9 ,31.3 ,43.8 ,35.5 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 12:00,41.2 ,31.5 ,33.2 ,41.1 ,34.4 ,33.9 ,31.2 ,43.8 ,35.5 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 13:00,41.2 ,31.4 ,33.2 ,41.1 ,34.4 ,33.8 ,31.2 ,43.8 ,35.5 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 14:00,41.2 ,31.5 ,33.2 ,41.1 ,34.3 ,33.8 ,31.3 ,43.8 ,35.5 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 15:00,41.2 ,31.4 ,33.3 ,41.1 ,34.3 ,33.8 ,31.4 ,43.8 ,35.5 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 16:00,41.2 ,31.4 ,33.3 ,41.1 ,34.3 ,33.9 ,31.4 ,43.8 ,35.5 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 17:00,41.2 ,31.4 ,33.4 ,41.1 ,34.3 ,33.9 ,31.4 ,43.8 ,35.5 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 18:00,41.2 ,31.4 ,33.4 ,41.1 ,34.3 ,34.0 ,31.3 ,43.7 ,35.5 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 19:00,41.2 ,31.4 ,33.4 ,41.1 ,34.3 ,33.9 ,31.3 ,43.7 ,35.4 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 20:00,41.3 ,31.4 ,33.4 ,41.1 ,34.3 ,34.0 ,31.3 ,43.6 ,35.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 21:00,41.2 ,31.4 ,33.4 ,41.1 ,34.3 ,33.9 ,31.3 ,43.6 ,35.2 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 22:00,41.2 ,31.4 ,33.3 ,41.1 ,34.3 ,33.9 ,31.2 ,43.6 ,35.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/24 23:00,41.2 ,31.4 ,33.3 ,41.1 ,34.2 ,33.9 ,31.2 ,43.5 ,35.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 0:00,41.2 ,31.2 ,33.2 ,41.0 ,34.1 ,33.9 ,31.2 ,43.5 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 1:00,41.2 ,31.2 ,33.1 ,41.0 ,34.0 ,33.8 ,31.0 ,43.5 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 2:00,41.1 ,31.0 ,33.1 ,41.0 ,34.0 ,33.8 ,30.9 ,43.5 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 3:00,41.1 ,30.9 ,33.0 ,40.9 ,33.9 ,33.7 ,30.9 ,43.5 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 4:00,41.1 ,30.9 ,32.9 ,41.0 ,33.9 ,33.6 ,30.8 ,43.5 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 5:00,41.1 ,30.8 ,32.9 ,41.0 ,33.8 ,33.5 ,30.8 ,43.4 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 6:00,41.1 ,30.8 ,32.9 ,40.9 ,33.8 ,33.5 ,30.8 ,43.4 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 7:00,41.1 ,30.8 ,32.8 ,40.9 ,33.7 ,33.4 ,30.7 ,43.4 ,34.8 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 8:00,41.1 ,30.8 ,32.8 ,40.9 ,33.7 ,33.4 ,30.6 ,43.4 ,34.8 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 9:00,41.0 ,30.7 ,32.7 ,40.9 ,33.7 ,33.4 ,30.6 ,43.4 ,34.8 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 10:00,41.0 ,30.7 ,32.7 ,40.9 ,33.7 ,33.4 ,30.6 ,43.4 ,34.8 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 11:00,41.1 ,30.8 ,32.8 ,40.9 ,33.7 ,33.4 ,30.6 ,43.4 ,34.8 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 12:00,41.1 ,30.8 ,32.8 ,40.9 ,33.7 ,33.4 ,30.6 ,43.3 ,34.8 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 13:00,41.0 ,30.8 ,32.8 ,40.9 ,33.7 ,33.4 ,30.6 ,43.3 ,34.8 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 14:00,41.1 ,30.8 ,32.9 ,40.9 ,33.7 ,33.4 ,30.6 ,43.3 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 15:00,41.1 ,30.8 ,32.8 ,40.9 ,33.8 ,33.5 ,30.6 ,43.4 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 16:00,41.1 ,30.8 ,32.8 ,40.9 ,33.9 ,33.6 ,30.6 ,43.4 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 17:00,41.1 ,30.8 ,32.8 ,40.9 ,34.0 ,33.7 ,30.7 ,43.4 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 18:00,41.0 ,30.8 ,32.8 ,40.9 ,34.0 ,33.7 ,30.7 ,43.5 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 19:00,41.0 ,30.8 ,32.8 ,40.9 ,33.9 ,33.7 ,30.8 ,43.5 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 20:00,41.0 ,30.8 ,32.8 ,40.9 ,34.0 ,33.7 ,30.7 ,43.5 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 21:00,41.0 ,30.8 ,32.8 ,40.9 ,34.0 ,33.8 ,30.7 ,43.5 ,35.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 22:00,41.0 ,30.8 ,32.8 ,40.9 ,34.0 ,33.8 ,30.6 ,43.4 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/25 23:00,41.0 ,30.8 ,32.8 ,40.9 ,34.0 ,33.8 ,30.7 ,43.4 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 0:00,41.0 ,30.8 ,32.9 ,40.9 ,34.0 ,33.8 ,30.6 ,43.4 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 1:00,41.0 ,30.8 ,32.9 ,40.9 ,33.8 ,33.6 ,30.7 ,43.3 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 2:00,41.0 ,30.7 ,32.8 ,40.9 ,33.8 ,33.6 ,30.7 ,43.4 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 3:00,41.0 ,30.8 ,32.8 ,40.9 ,33.8 ,33.5 ,30.7 ,43.3 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 4:00,41.0 ,30.8 ,32.8 ,40.9 ,33.8 ,33.5 ,30.7 ,43.3 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 5:00,41.0 ,30.8 ,32.8 ,40.9 ,33.8 ,33.5 ,30.6 ,43.4 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 6:00,41.0 ,30.7 ,32.8 ,40.9 ,33.7 ,33.4 ,30.6 ,43.3 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 7:00,41.0 ,30.7 ,32.8 ,40.9 ,33.7 ,33.5 ,30.6 ,43.4 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 8:00,40.9 ,30.7 ,32.8 ,40.9 ,33.7 ,33.5 ,30.6 ,43.3 ,34.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 9:00,40.9 ,30.7 ,32.8 ,40.9 ,33.8 ,33.5 ,30.6 ,43.3 ,35.0 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 10:00,40.9 ,30.7 ,32.8 ,40.9 ,33.9 ,33.6 ,30.6 ,43.4 ,35.0 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 11:00,41.0 ,30.8 ,32.8 ,40.9 ,34.0 ,33.6 ,30.6 ,43.4 ,35.0 ,4.0 ,3.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 12:00,40.9 ,30.7 ,32.8 ,40.9 ,33.9 ,33.5 ,30.6 ,43.4 ,35.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 13:00,41.0 ,30.9 ,32.9 ,40.9 ,34.1 ,33.6 ,30.7 ,43.4 ,35.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 14:00,41.0 ,30.9 ,33.0 ,40.9 ,34.1 ,33.7 ,30.8 ,43.4 ,35.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 15:00,41.0 ,31.0 ,33.1 ,40.9 ,34.1 ,33.8 ,30.8 ,43.5 ,35.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 16:00,41.0 ,31.0 ,33.0 ,40.9 ,34.0 ,33.6 ,30.7 ,43.5 ,35.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 17:00,41.0 ,30.9 ,32.9 ,40.9 ,33.9 ,33.4 ,30.7 ,43.6 ,35.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 18:00,41.0 ,30.9 ,32.9 ,40.8 ,34.0 ,33.3 ,30.7 ,43.6 ,35.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 19:00,41.0 ,30.8 ,32.9 ,40.8 ,34.0 ,33.3 ,30.6 ,43.6 ,35.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 20:00,41.0 ,30.7 ,32.8 ,40.8 ,34.0 ,33.3 ,30.6 ,43.6 ,35.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 21:00,41.0 ,30.7 ,32.8 ,40.9 ,34.0 ,33.3 ,30.5 ,43.6 ,35.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 22:00,40.9 ,30.6 ,32.8 ,40.8 ,33.9 ,33.2 ,30.5 ,43.5 ,35.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/26 23:00,40.9 ,30.5 ,32.8 ,40.8 ,33.8 ,33.2 ,30.5 ,43.5 ,35.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 0:00,40.9 ,30.5 ,32.7 ,40.8 ,33.8 ,33.1 ,30.5 ,43.5 ,35.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 1:00,40.8 ,30.4 ,32.7 ,40.8 ,33.8 ,33.1 ,30.5 ,43.5 ,35.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 2:00,40.8 ,30.3 ,32.6 ,40.8 ,33.7 ,33.1 ,30.5 ,43.5 ,35.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 3:00,40.8 ,30.3 ,32.5 ,40.7 ,33.7 ,33.1 ,30.5 ,43.4 ,34.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 4:00,40.8 ,30.3 ,32.5 ,40.7 ,33.6 ,33.1 ,30.5 ,43.4 ,34.8 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 5:00,40.8 ,30.3 ,32.5 ,40.7 ,33.6 ,33.1 ,30.5 ,43.4 ,34.8 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 6:00,40.8 ,30.3 ,32.5 ,40.7 ,33.6 ,33.1 ,30.5 ,43.4 ,34.8 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 7:00,40.9 ,30.3 ,32.6 ,40.7 ,33.6 ,33.1 ,30.5 ,43.4 ,34.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 8:00,40.8 ,30.3 ,32.5 ,40.7 ,33.6 ,33.0 ,30.5 ,43.5 ,34.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 9:00,40.8 ,30.4 ,32.6 ,40.7 ,33.6 ,33.1 ,30.5 ,43.5 ,34.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 10:00,40.8 ,30.4 ,32.6 ,40.7 ,33.6 ,33.1 ,30.5 ,43.5 ,34.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 11:00,40.9 ,30.5 ,32.6 ,40.7 ,33.6 ,33.1 ,30.6 ,43.4 ,34.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 12:00,40.8 ,30.5 ,32.6 ,40.7 ,33.6 ,33.1 ,30.5 ,43.4 ,35.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 13:00,40.8 ,30.5 ,32.7 ,40.7 ,33.6 ,33.1 ,30.5 ,43.5 ,35.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 14:00,40.8 ,30.5 ,32.6 ,40.7 ,33.5 ,33.1 ,30.5 ,43.4 ,35.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 15:00,40.8 ,30.4 ,32.6 ,40.7 ,33.5 ,33.1 ,30.5 ,43.5 ,35.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 16:00,40.8 ,30.4 ,32.6 ,40.7 ,33.5 ,33.1 ,30.5 ,43.5 ,35.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 17:00,40.8 ,30.3 ,32.5 ,40.7 ,33.6 ,33.1 ,30.5 ,43.5 ,35.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 18:00,40.8 ,30.4 ,32.6 ,40.7 ,33.6 ,33.2 ,30.5 ,43.5 ,35.0 ,1.8 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 19:00,40.8 ,30.3 ,32.5 ,40.7 ,33.8 ,33.3 ,30.5 ,43.5 ,35.0 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,"Started data collection with the flowmeter for the reactor water injection pump in the Turbine Building."
2012/11/27 20:00,40.8 ,30.3 ,32.5 ,40.7 ,33.7 ,33.3 ,30.4 ,43.5 ,35.0 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 21:00,40.7 ,30.1 ,32.4 ,40.7 ,33.3 ,32.9 ,30.3 ,43.5 ,35.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 22:00,40.7 ,30.0 ,32.3 ,40.7 ,33.3 ,32.8 ,30.3 ,43.5 ,34.9 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/27 23:00,40.7 ,29.9 ,32.3 ,40.6 ,33.2 ,32.8 ,30.2 ,43.5 ,34.8 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 0:00,40.7 ,29.9 ,32.3 ,40.6 ,33.2 ,32.7 ,30.3 ,43.4 ,34.7 ,1.8 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 1:00,40.6 ,29.8 ,32.2 ,40.6 ,33.2 ,32.7 ,30.2 ,43.4 ,34.7 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 2:00,40.6 ,29.8 ,32.2 ,40.5 ,33.2 ,32.7 ,30.2 ,43.4 ,34.6 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 3:00,40.5 ,29.7 ,32.1 ,40.5 ,33.1 ,32.6 ,30.1 ,43.3 ,34.5 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 4:00,40.5 ,29.7 ,32.1 ,40.5 ,33.1 ,32.6 ,30.1 ,43.2 ,34.5 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 5:00,40.5 ,29.7 ,32.1 ,40.5 ,33.1 ,32.6 ,30.0 ,43.2 ,34.5 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 6:00,40.5 ,29.6 ,32.0 ,40.4 ,33.1 ,32.6 ,30.0 ,43.2 ,34.4 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 7:00,40.5 ,29.6 ,32.0 ,40.4 ,33.1 ,32.5 ,29.9 ,43.2 ,34.4 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 8:00,40.4 ,29.6 ,32.0 ,40.3 ,33.0 ,32.5 ,29.9 ,43.1 ,34.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 9:00,40.4 ,29.6 ,32.0 ,40.3 ,32.9 ,32.5 ,29.8 ,43.0 ,34.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 10:00,40.4 ,29.6 ,32.0 ,40.3 ,33.0 ,32.5 ,29.8 ,43.0 ,34.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 11:00,40.4 ,29.6 ,32.0 ,40.3 ,33.0 ,32.5 ,29.8 ,43.0 ,34.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 12:00,40.2 ,29.4 ,31.8 ,40.3 ,33.0 ,32.4 ,29.8 ,42.9 ,34.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 13:00,40.3 ,29.6 ,32.0 ,40.3 ,33.1 ,32.4 ,29.8 ,43.0 ,34.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 14:00,40.3 ,29.5 ,32.0 ,40.2 ,33.1 ,32.4 ,29.7 ,42.9 ,34.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 15:00,40.3 ,29.5 ,32.0 ,40.2 ,33.1 ,32.4 ,29.7 ,43.0 ,34.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 16:00,40.3 ,29.6 ,32.0 ,40.2 ,33.1 ,32.3 ,29.7 ,43.0 ,34.3 ,2.0 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 17:00,40.3 ,29.5 ,32.0 ,40.1 ,33.1 ,32.3 ,29.7 ,43.0 ,34.3 ,2.0 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 18:00,40.2 ,29.5 ,31.9 ,40.1 ,33.1 ,32.3 ,29.7 ,42.9 ,34.3 ,2.0 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 19:00,40.2 ,29.5 ,31.9 ,40.1 ,33.1 ,32.3 ,29.7 ,42.9 ,34.3 ,2.0 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 20:00,40.1 ,29.5 ,31.9 ,40.1 ,33.1 ,32.3 ,29.7 ,42.9 ,34.3 ,2.0 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 21:00,40.1 ,29.4 ,31.9 ,40.1 ,33.1 ,32.3 ,29.7 ,42.9 ,34.3 ,2.0 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 22:00,40.1 ,29.4 ,31.9 ,40.1 ,33.1 ,32.3 ,29.6 ,42.8 ,34.3 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/28 23:00,40.1 ,29.4 ,31.9 ,40.0 ,33.1 ,32.3 ,29.6 ,42.8 ,34.2 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 0:00,40.1 ,29.4 ,31.9 ,40.0 ,33.1 ,32.3 ,29.6 ,42.8 ,34.2 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 1:00,40.1 ,29.4 ,31.9 ,40.0 ,33.1 ,32.3 ,29.6 ,42.7 ,34.2 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 2:00,40.1 ,29.4 ,31.9 ,40.0 ,33.1 ,32.4 ,29.6 ,42.7 ,34.2 ,1.9 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 3:00,40.1 ,29.4 ,31.8 ,39.9 ,33.1 ,32.3 ,29.6 ,42.7 ,34.2 ,1.9 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 4:00,40.0 ,29.4 ,31.8 ,39.9 ,33.1 ,32.3 ,29.6 ,42.7 ,34.2 ,1.9 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 5:00,40.1 ,29.4 ,31.8 ,39.9 ,32.9 ,32.2 ,29.5 ,42.7 ,34.2 ,1.9 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 6:00,40.0 ,29.3 ,31.7 ,39.8 ,32.9 ,32.2 ,29.5 ,42.7 ,34.2 ,1.9 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 7:00,40.0 ,29.2 ,31.7 ,39.8 ,32.9 ,32.1 ,29.4 ,42.7 ,34.2 ,1.9 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 8:00,40.0 ,29.2 ,31.6 ,39.8 ,32.9 ,32.2 ,29.4 ,42.7 ,34.2 ,1.9 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 9:00,39.9 ,29.1 ,31.6 ,39.8 ,32.9 ,32.1 ,29.4 ,42.7 ,34.2 ,1.9 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 10:00,39.9 ,29.1 ,31.6 ,39.7 ,32.8 ,32.1 ,29.4 ,42.7 ,34.2 ,1.9 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 11:00,39.9 ,29.2 ,31.7 ,39.7 ,32.9 ,32.1 ,29.4 ,42.7 ,34.2 ,1.9 ,3.8 ,ND,3.4E-01,3.5E-01,3.4E-01,""
2012/11/29 12:00,39.9 ,29.2 ,31.6 ,39.8 ,32.9 ,32.1 ,29.4 ,42.6 ,34.2 ,1.9 ,3.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 13:00,39.8 ,29.1 ,31.6 ,39.7 ,32.8 ,32.1 ,29.4 ,42.6 ,34.2 ,1.9 ,3.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 14:00,39.8 ,29.2 ,31.6 ,39.7 ,32.8 ,32.1 ,29.4 ,42.6 ,34.2 ,1.9 ,3.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 15:00,39.8 ,29.1 ,31.6 ,39.7 ,32.8 ,32.0 ,29.4 ,42.6 ,34.1 ,1.9 ,3.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 16:00,39.8 ,29.1 ,31.6 ,39.7 ,32.8 ,32.0 ,29.4 ,42.6 ,34.1 ,1.8 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 17:00,39.8 ,29.1 ,31.6 ,39.7 ,32.8 ,32.0 ,29.4 ,42.6 ,34.1 ,1.8 ,3.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 18:00,39.8 ,29.1 ,31.6 ,39.7 ,32.8 ,32.0 ,29.4 ,42.6 ,34.1 ,1.9 ,3.7 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 19:00,39.8 ,29.1 ,31.6 ,39.7 ,32.9 ,32.0 ,29.4 ,42.5 ,34.1 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 20:00,39.8 ,29.1 ,31.6 ,39.6 ,32.8 ,32.0 ,29.3 ,42.6 ,34.1 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 21:00,39.8 ,29.1 ,31.6 ,39.6 ,32.9 ,32.0 ,29.3 ,42.6 ,34.2 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 22:00,39.7 ,29.1 ,31.5 ,39.6 ,32.8 ,32.0 ,29.3 ,42.6 ,34.2 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/29 23:00,39.7 ,29.0 ,31.5 ,39.6 ,32.9 ,32.0 ,29.2 ,42.6 ,34.2 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 0:00,39.7 ,29.0 ,31.4 ,39.6 ,32.9 ,32.0 ,29.2 ,42.6 ,34.2 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 1:00,39.7 ,29.0 ,31.4 ,39.6 ,32.8 ,32.0 ,29.1 ,42.6 ,34.2 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 2:00,39.7 ,29.0 ,31.4 ,39.5 ,32.8 ,32.0 ,29.1 ,42.6 ,34.1 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 3:00,39.6 ,28.9 ,31.4 ,39.5 ,32.8 ,31.9 ,29.0 ,42.5 ,34.1 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 4:00,39.6 ,28.9 ,31.4 ,39.5 ,32.7 ,31.9 ,29.0 ,42.5 ,34.1 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 5:00,39.6 ,28.9 ,31.3 ,39.5 ,32.7 ,31.8 ,29.0 ,42.5 ,34.0 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 6:00,39.6 ,28.8 ,31.3 ,39.4 ,32.6 ,31.8 ,29.0 ,42.5 ,34.0 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 7:00,39.5 ,28.8 ,31.3 ,39.4 ,32.7 ,31.8 ,29.0 ,42.4 ,34.0 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 8:00,39.5 ,28.8 ,31.2 ,39.4 ,32.6 ,31.7 ,28.9 ,42.4 ,34.0 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 9:00,39.5 ,28.7 ,31.2 ,39.4 ,32.6 ,31.7 ,28.9 ,42.4 ,34.0 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 10:00,39.4 ,28.8 ,31.2 ,39.4 ,32.6 ,31.7 ,28.8 ,42.3 ,33.9 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 11:00,39.4 ,28.8 ,31.2 ,39.3 ,32.6 ,31.7 ,28.8 ,42.3 ,33.9 ,2.1 ,4.0 ,ND,3.4E-01,-,-,""
2012/11/30 12:00,39.4 ,28.8 ,31.2 ,39.3 ,32.5 ,31.6 ,28.7 ,42.2 ,33.9 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 13:00,39.4 ,28.7 ,31.2 ,39.3 ,32.5 ,31.5 ,28.6 ,42.2 ,33.8 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 14:00,39.4 ,28.7 ,31.2 ,39.3 ,32.5 ,31.6 ,28.6 ,42.2 ,33.9 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 15:00,39.3 ,28.7 ,31.2 ,39.2 ,32.5 ,31.5 ,28.6 ,42.2 ,33.9 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 16:00,39.3 ,28.8 ,31.2 ,39.2 ,32.5 ,31.6 ,28.5 ,42.2 ,33.9 ,2.1 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 17:00,39.3 ,28.8 ,31.2 ,39.2 ,32.5 ,31.6 ,28.6 ,42.2 ,33.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,"Started data collection with the flowmeter for the regular reactor water injection pump on the hill."
2012/11/30 18:00,39.3 ,28.8 ,31.2 ,39.2 ,32.5 ,31.6 ,28.6 ,42.1 ,33.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 19:00,39.3 ,28.9 ,31.3 ,39.2 ,32.6 ,31.6 ,28.6 ,42.1 ,33.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 20:00,39.3 ,29.0 ,31.4 ,39.2 ,32.6 ,31.7 ,28.7 ,42.1 ,33.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 21:00,39.3 ,29.0 ,31.4 ,39.2 ,32.6 ,31.8 ,28.6 ,42.0 ,33.9 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 22:00,39.3 ,29.1 ,31.4 ,39.2 ,32.6 ,31.9 ,28.5 ,42.0 ,34.0 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/11/30 23:00,39.3 ,29.2 ,31.4 ,39.2 ,32.7 ,32.0 ,28.6 ,42.0 ,34.0 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 0:00,39.3 ,29.4 ,31.5 ,39.2 ,32.9 ,32.2 ,28.7 ,42.0 ,34.0 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 1:00,39.3 ,29.5 ,31.6 ,39.2 ,33.0 ,32.4 ,28.9 ,42.0 ,34.0 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 2:00,39.4 ,29.6 ,31.7 ,39.2 ,33.1 ,32.5 ,29.0 ,42.0 ,34.0 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 3:00,39.4 ,29.7 ,31.8 ,39.2 ,33.2 ,32.6 ,29.1 ,42.0 ,34.0 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 4:00,39.4 ,29.8 ,31.8 ,39.2 ,33.2 ,32.6 ,29.1 ,41.9 ,34.0 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 5:00,39.4 ,29.8 ,31.9 ,39.2 ,33.3 ,32.7 ,29.2 ,42.0 ,34.0 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 6:00,39.4 ,29.9 ,31.9 ,39.2 ,33.3 ,32.7 ,29.2 ,42.0 ,34.0 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 7:00,39.4 ,29.9 ,31.9 ,39.2 ,33.3 ,32.7 ,29.2 ,42.0 ,34.0 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 8:00,39.4 ,29.9 ,31.9 ,39.3 ,33.3 ,32.7 ,29.2 ,42.0 ,34.0 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 9:00,39.5 ,29.9 ,31.9 ,39.3 ,33.4 ,32.7 ,29.2 ,42.0 ,34.0 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 10:00,39.4 ,29.9 ,31.9 ,39.2 ,33.4 ,32.7 ,29.2 ,42.0 ,34.0 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 11:00,39.5 ,29.9 ,31.9 ,39.2 ,33.4 ,32.6 ,29.3 ,42.0 ,34.0 ,1.9 ,4.0 ,ND,3.4E-01,3.7E-01,3.4E-01,""
2012/12/1 12:00,39.4 ,29.9 ,32.0 ,39.2 ,33.4 ,32.6 ,29.3 ,42.0 ,34.0 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 13:00,39.4 ,30.0 ,32.0 ,39.2 ,33.4 ,32.6 ,29.3 ,41.9 ,33.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 14:00,39.4 ,29.9 ,32.0 ,39.2 ,33.4 ,32.6 ,29.3 ,41.9 ,33.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 15:00,39.4 ,29.9 ,32.0 ,39.2 ,33.4 ,32.6 ,29.4 ,41.9 ,33.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 16:00,39.4 ,29.9 ,31.9 ,39.2 ,33.3 ,32.6 ,29.4 ,41.9 ,33.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 17:00,39.4 ,29.9 ,32.0 ,39.3 ,33.4 ,32.6 ,29.4 ,41.9 ,33.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 18:00,39.4 ,29.9 ,32.0 ,39.3 ,33.4 ,32.6 ,29.4 ,41.9 ,33.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 19:00,39.4 ,29.9 ,32.0 ,39.3 ,33.4 ,32.6 ,29.4 ,41.9 ,33.9 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 20:00,39.4 ,29.9 ,32.0 ,39.2 ,33.3 ,32.6 ,29.4 ,41.9 ,33.8 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 21:00,39.4 ,29.9 ,32.0 ,39.2 ,33.3 ,32.6 ,29.4 ,41.8 ,33.8 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 22:00,39.4 ,29.9 ,32.0 ,39.2 ,33.3 ,32.5 ,29.4 ,41.8 ,33.8 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/1 23:00,39.4 ,29.9 ,32.0 ,39.2 ,33.3 ,32.5 ,29.4 ,41.7 ,33.7 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 0:00,39.4 ,29.9 ,32.0 ,39.2 ,33.3 ,32.6 ,29.4 ,41.7 ,33.7 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 1:00,39.4 ,29.9 ,32.0 ,39.2 ,33.3 ,32.5 ,29.4 ,41.7 ,33.7 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 2:00,39.4 ,29.9 ,32.0 ,39.3 ,33.2 ,32.6 ,29.4 ,41.7 ,33.7 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 3:00,39.4 ,29.9 ,32.0 ,39.2 ,33.2 ,32.5 ,29.4 ,41.7 ,33.6 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 4:00,39.4 ,29.9 ,32.0 ,39.3 ,33.2 ,32.5 ,29.4 ,41.7 ,33.6 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 5:00,39.4 ,29.9 ,32.1 ,39.3 ,33.2 ,32.6 ,29.4 ,41.7 ,33.6 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 6:00,39.4 ,30.0 ,32.1 ,39.2 ,33.2 ,32.6 ,29.4 ,41.7 ,33.6 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 7:00,39.4 ,30.0 ,32.1 ,39.2 ,33.2 ,32.6 ,29.5 ,41.7 ,33.6 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 8:00,39.4 ,30.0 ,32.1 ,39.2 ,33.2 ,32.6 ,29.5 ,41.6 ,33.6 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 9:00,39.4 ,30.0 ,32.1 ,39.2 ,33.2 ,32.6 ,29.5 ,41.6 ,33.5 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 10:00,39.4 ,29.9 ,32.1 ,39.2 ,33.2 ,32.6 ,29.5 ,41.6 ,33.5 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 11:00,39.4 ,29.9 ,32.1 ,39.2 ,33.2 ,32.6 ,29.5 ,41.6 ,33.5 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 12:00,39.4 ,30.0 ,32.1 ,39.2 ,33.2 ,32.6 ,29.5 ,41.6 ,33.5 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 13:00,39.4 ,30.0 ,32.1 ,39.2 ,33.3 ,32.6 ,29.5 ,41.6 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,3.5E-01,3.4E-01,""
2012/12/2 14:00,39.4 ,30.0 ,32.1 ,39.2 ,33.3 ,32.6 ,29.5 ,41.6 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 15:00,39.4 ,30.0 ,32.1 ,39.2 ,33.3 ,32.6 ,29.5 ,41.6 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 16:00,39.4 ,30.0 ,32.1 ,39.2 ,33.3 ,32.6 ,29.6 ,41.6 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 17:00,39.4 ,30.1 ,32.1 ,39.3 ,33.3 ,32.7 ,29.6 ,41.6 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 18:00,39.4 ,30.0 ,32.1 ,39.3 ,33.3 ,32.6 ,29.6 ,41.6 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 19:00,39.4 ,30.1 ,32.1 ,39.3 ,33.3 ,32.7 ,29.6 ,41.6 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 20:00,39.4 ,30.1 ,32.1 ,39.3 ,33.3 ,32.7 ,29.6 ,41.6 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 21:00,39.4 ,30.1 ,32.1 ,39.3 ,33.3 ,32.7 ,29.6 ,41.6 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 22:00,39.4 ,30.0 ,32.1 ,39.3 ,33.3 ,32.7 ,29.6 ,41.6 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/2 23:00,39.4 ,30.0 ,32.1 ,39.2 ,33.3 ,32.7 ,29.5 ,41.6 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 0:00,39.4 ,30.0 ,32.1 ,39.2 ,33.3 ,32.7 ,29.5 ,41.5 ,33.5 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 1:00,39.4 ,30.0 ,32.1 ,39.3 ,33.3 ,32.8 ,29.5 ,41.5 ,33.5 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 2:00,39.4 ,30.0 ,32.0 ,39.3 ,33.3 ,32.7 ,29.5 ,41.5 ,33.5 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 3:00,39.3 ,29.9 ,32.1 ,39.3 ,33.3 ,32.7 ,29.5 ,41.4 ,33.5 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 4:00,39.3 ,29.9 ,32.1 ,39.3 ,33.3 ,32.8 ,29.5 ,41.4 ,33.5 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 5:00,39.3 ,30.0 ,32.1 ,39.3 ,33.4 ,32.8 ,29.5 ,41.4 ,33.5 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 6:00,39.3 ,29.9 ,32.1 ,39.3 ,33.3 ,32.8 ,29.4 ,41.4 ,33.4 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 7:00,39.3 ,30.0 ,32.1 ,39.2 ,33.3 ,32.8 ,29.4 ,41.4 ,33.4 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 8:00,39.3 ,29.9 ,32.1 ,39.3 ,33.3 ,32.8 ,29.4 ,41.4 ,33.4 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 9:00,39.3 ,29.9 ,32.1 ,39.2 ,33.3 ,32.8 ,29.4 ,41.4 ,33.4 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 10:00,39.3 ,29.9 ,32.1 ,39.2 ,33.3 ,32.8 ,29.4 ,41.4 ,33.4 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 11:00,39.4 ,30.0 ,32.2 ,39.2 ,33.2 ,32.7 ,29.4 ,41.5 ,33.5 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 12:00,39.3 ,29.9 ,32.0 ,39.2 ,33.3 ,32.7 ,29.4 ,41.3 ,33.4 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 13:00,39.4 ,30.0 ,32.1 ,39.3 ,33.3 ,32.8 ,29.4 ,41.4 ,33.5 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 14:00,39.4 ,29.9 ,32.1 ,39.2 ,33.3 ,32.8 ,29.4 ,41.5 ,33.5 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 15:00,39.4 ,30.0 ,32.2 ,39.2 ,33.3 ,32.8 ,29.4 ,41.5 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 16:00,39.4 ,30.0 ,32.1 ,39.3 ,33.4 ,32.8 ,29.4 ,41.5 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 17:00,39.4 ,30.0 ,32.1 ,39.3 ,33.4 ,32.8 ,29.4 ,41.5 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 18:00,39.4 ,30.0 ,32.1 ,39.3 ,33.4 ,32.8 ,29.5 ,41.5 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 19:00,39.4 ,30.0 ,32.1 ,39.3 ,33.4 ,32.7 ,29.6 ,41.5 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 20:00,39.4 ,30.1 ,32.2 ,39.3 ,33.4 ,32.9 ,29.6 ,41.5 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 21:00,39.4 ,30.1 ,32.2 ,39.3 ,33.4 ,32.8 ,29.6 ,41.5 ,33.6 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 22:00,39.4 ,30.1 ,32.2 ,39.3 ,33.4 ,32.7 ,29.6 ,41.5 ,33.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/3 23:00,39.4 ,30.1 ,32.2 ,39.3 ,33.4 ,32.8 ,29.6 ,41.5 ,33.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 0:00,39.4 ,30.2 ,32.2 ,39.3 ,33.4 ,32.9 ,29.6 ,41.5 ,33.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 1:00,39.4 ,30.2 ,32.2 ,39.3 ,33.4 ,32.8 ,29.6 ,41.5 ,33.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 2:00,39.4 ,30.2 ,32.3 ,39.2 ,33.4 ,32.8 ,29.6 ,41.5 ,33.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 3:00,39.4 ,30.2 ,32.3 ,39.3 ,33.4 ,32.8 ,29.7 ,41.5 ,33.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 4:00,39.4 ,30.2 ,32.3 ,39.2 ,33.4 ,32.7 ,29.6 ,41.5 ,33.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 5:00,39.4 ,30.3 ,32.3 ,39.3 ,33.4 ,32.8 ,29.7 ,41.5 ,33.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 6:00,39.4 ,30.3 ,32.3 ,39.3 ,33.5 ,32.8 ,29.7 ,41.5 ,33.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 7:00,39.4 ,30.3 ,32.3 ,39.3 ,33.5 ,32.8 ,29.7 ,41.6 ,33.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 8:00,39.4 ,30.3 ,32.3 ,39.3 ,33.5 ,32.9 ,29.7 ,41.6 ,33.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 9:00,39.4 ,30.2 ,32.3 ,39.3 ,33.5 ,32.9 ,29.7 ,41.6 ,33.7 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 10:00,39.4 ,30.3 ,32.3 ,39.3 ,33.5 ,32.8 ,29.7 ,41.5 ,33.7 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 11:00,39.4 ,30.3 ,32.3 ,39.2 ,33.5 ,32.8 ,29.7 ,41.5 ,33.7 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 12:00,39.4 ,30.3 ,32.3 ,39.3 ,33.5 ,32.8 ,29.7 ,41.6 ,33.8 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 13:00,39.4 ,30.3 ,32.3 ,39.3 ,33.5 ,32.8 ,29.7 ,41.6 ,33.8 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 14:00,39.4 ,30.3 ,32.3 ,39.3 ,33.5 ,32.7 ,29.7 ,41.6 ,33.8 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 15:00,39.4 ,30.3 ,32.3 ,39.2 ,33.5 ,32.8 ,29.7 ,41.6 ,33.8 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 16:00,39.4 ,30.3 ,32.3 ,39.2 ,33.5 ,32.8 ,29.7 ,41.6 ,33.8 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 17:00,39.5 ,30.3 ,32.3 ,39.3 ,33.5 ,32.8 ,29.7 ,41.7 ,33.8 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 18:00,39.5 ,30.3 ,32.3 ,39.3 ,33.5 ,32.8 ,29.7 ,41.7 ,33.8 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 19:00,39.5 ,30.3 ,32.3 ,39.3 ,33.5 ,32.7 ,29.7 ,41.7 ,33.8 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 20:00,39.4 ,30.3 ,32.3 ,39.3 ,33.6 ,32.7 ,29.7 ,41.7 ,33.8 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 21:00,39.5 ,30.2 ,32.2 ,39.3 ,33.5 ,32.8 ,29.8 ,41.7 ,33.8 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 22:00,39.4 ,30.2 ,32.2 ,39.3 ,33.5 ,32.7 ,29.8 ,41.7 ,33.8 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/4 23:00,39.4 ,30.2 ,32.2 ,39.3 ,33.5 ,32.7 ,29.8 ,41.7 ,33.8 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 0:00,39.4 ,30.1 ,32.2 ,39.3 ,33.5 ,32.7 ,29.8 ,41.7 ,33.8 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 1:00,39.4 ,30.1 ,32.2 ,39.3 ,33.5 ,32.7 ,29.8 ,41.7 ,33.8 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 2:00,39.4 ,30.1 ,32.2 ,39.3 ,33.5 ,32.8 ,29.8 ,41.7 ,33.7 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 3:00,39.4 ,30.1 ,32.2 ,39.3 ,33.4 ,32.7 ,29.8 ,41.6 ,33.7 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 4:00,39.4 ,30.1 ,32.2 ,39.3 ,33.5 ,32.7 ,29.8 ,41.6 ,33.7 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 5:00,39.4 ,30.0 ,32.1 ,39.3 ,33.5 ,32.7 ,29.8 ,41.6 ,33.7 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 6:00,39.4 ,29.9 ,32.0 ,39.3 ,33.5 ,32.8 ,29.8 ,41.6 ,33.7 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 7:00,39.4 ,30.0 ,32.1 ,39.3 ,33.4 ,32.7 ,29.8 ,41.6 ,33.6 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 8:00,39.4 ,30.0 ,32.1 ,39.3 ,33.4 ,32.8 ,29.8 ,41.6 ,33.6 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 9:00,39.4 ,30.0 ,32.1 ,39.3 ,33.4 ,32.7 ,29.8 ,41.6 ,33.6 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 10:00,39.4 ,30.0 ,32.1 ,39.3 ,33.4 ,32.7 ,29.8 ,41.5 ,33.7 ,1.7 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 11:00,39.3 ,30.0 ,32.2 ,39.3 ,33.4 ,32.7 ,29.7 ,41.5 ,33.6 ,2.0 ,4.0 ,ND,3.4E-01,-,-,""
2012/12/5 12:00,39.3 ,29.9 ,32.2 ,39.3 ,33.4 ,32.8 ,29.8 ,41.5 ,33.6 ,2.0 ,4.0 ,ND,3.4E-01,-,-,""
2012/12/5 13:00,39.3 ,30.0 ,32.2 ,39.3 ,33.4 ,32.7 ,29.7 ,41.5 ,33.6 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 14:00,39.3 ,30.0 ,32.2 ,39.3 ,33.4 ,32.7 ,29.8 ,41.6 ,33.6 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 15:00,39.3 ,30.0 ,32.2 ,39.3 ,33.4 ,32.8 ,29.8 ,41.6 ,33.6 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/5 16:00,39.4 ,30.0 ,32.2 ,39.3 ,33.4 ,32.8 ,29.8 ,41.6 ,33.6 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/5 17:00,39.3 ,30.0 ,32.2 ,39.3 ,33.4 ,32.9 ,29.8 ,41.6 ,33.6 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/5 18:00,39.3 ,30.0 ,32.1 ,39.3 ,33.5 ,32.9 ,29.9 ,41.6 ,33.7 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/5 19:00,39.3 ,30.0 ,32.2 ,39.3 ,33.4 ,32.8 ,29.9 ,41.6 ,33.6 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/5 20:00,39.3 ,30.0 ,32.1 ,39.3 ,33.5 ,32.8 ,29.9 ,41.5 ,33.6 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/5 21:00,39.3 ,29.9 ,32.1 ,39.3 ,33.4 ,32.8 ,29.9 ,41.5 ,33.6 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/5 22:00,39.3 ,30.0 ,32.2 ,39.3 ,33.5 ,32.8 ,29.9 ,41.6 ,33.7 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/5 23:00,39.3 ,29.9 ,32.2 ,39.3 ,33.4 ,32.8 ,29.9 ,41.5 ,33.6 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 0:00,39.3 ,29.9 ,32.2 ,39.3 ,33.4 ,32.7 ,29.8 ,41.5 ,33.6 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 1:00,39.3 ,29.9 ,32.1 ,39.3 ,33.4 ,32.8 ,29.7 ,41.5 ,33.6 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 2:00,39.3 ,29.8 ,32.0 ,39.3 ,33.3 ,32.8 ,29.7 ,41.5 ,33.6 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 3:00,39.3 ,29.8 ,32.0 ,39.3 ,33.3 ,32.8 ,29.6 ,41.4 ,33.6 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 4:00,39.2 ,29.7 ,32.0 ,39.3 ,33.3 ,32.8 ,29.5 ,41.4 ,33.5 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 5:00,39.2 ,29.7 ,32.0 ,39.2 ,33.3 ,32.8 ,29.3 ,41.5 ,33.5 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 6:00,39.2 ,29.7 ,31.9 ,39.2 ,33.2 ,32.8 ,29.3 ,41.5 ,33.5 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 7:00,39.2 ,29.7 ,31.9 ,39.2 ,33.1 ,32.7 ,29.3 ,41.5 ,33.5 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 8:00,39.2 ,29.7 ,31.8 ,39.2 ,33.0 ,32.6 ,29.3 ,41.5 ,33.5 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 9:00,39.3 ,29.6 ,31.8 ,39.2 ,32.9 ,32.6 ,29.3 ,41.5 ,33.5 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 10:00,39.2 ,29.6 ,31.7 ,39.2 ,32.9 ,32.5 ,29.3 ,41.5 ,33.5 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 11:00,39.2 ,29.6 ,31.7 ,39.2 ,32.9 ,32.5 ,29.2 ,41.5 ,33.5 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 12:00,39.2 ,29.5 ,31.6 ,39.2 ,32.9 ,32.5 ,29.2 ,41.5 ,33.5 ,1.9 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 13:00,39.2 ,29.5 ,31.6 ,39.2 ,32.9 ,32.5 ,29.1 ,41.5 ,33.5 ,1.9 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 14:00,39.2 ,29.5 ,31.6 ,39.2 ,33.0 ,32.6 ,29.0 ,41.4 ,33.5 ,1.9 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 15:00,39.2 ,29.4 ,31.6 ,39.2 ,33.1 ,32.6 ,28.9 ,41.4 ,33.4 ,1.9 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 16:00,39.2 ,29.4 ,31.5 ,39.2 ,33.1 ,32.6 ,28.9 ,41.3 ,33.2 ,1.8 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 17:00,39.1 ,29.3 ,31.4 ,39.1 ,32.9 ,32.5 ,28.9 ,41.2 ,33.1 ,1.8 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 18:00,39.1 ,29.3 ,31.5 ,39.1 ,32.8 ,32.5 ,28.8 ,41.3 ,33.1 ,1.8 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 19:00,39.2 ,29.4 ,31.6 ,39.1 ,32.7 ,32.4 ,28.8 ,41.5 ,33.1 ,1.8 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 20:00,39.2 ,29.3 ,31.5 ,39.1 ,32.7 ,32.3 ,28.9 ,41.5 ,33.2 ,1.8 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 21:00,39.2 ,29.4 ,31.6 ,39.1 ,32.7 ,32.4 ,28.9 ,41.5 ,33.2 ,1.8 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 22:00,39.2 ,29.3 ,31.5 ,39.1 ,32.7 ,32.3 ,28.9 ,41.5 ,33.2 ,1.6 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/6 23:00,39.2 ,29.4 ,31.5 ,39.1 ,32.7 ,32.3 ,28.9 ,41.5 ,33.3 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/7 0:00,39.1 ,29.3 ,31.4 ,39.1 ,32.8 ,32.4 ,28.8 ,41.3 ,33.2 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/7 1:00,39.1 ,29.4 ,31.5 ,39.1 ,32.9 ,32.6 ,28.9 ,41.3 ,33.2 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/7 2:00,39.1 ,29.4 ,31.5 ,39.1 ,32.9 ,32.6 ,29.0 ,41.4 ,33.2 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/7 3:00,39.1 ,29.4 ,31.6 ,39.1 ,32.9 ,32.6 ,29.1 ,41.3 ,33.2 ,2.0 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/7 4:00,39.1 ,29.5 ,31.6 ,39.1 ,32.9 ,32.6 ,29.1 ,41.4 ,33.2 ,1.9 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/7 5:00,39.1 ,29.4 ,31.6 ,39.1 ,32.9 ,32.6 ,29.1 ,41.4 ,33.2 ,1.9 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/7 6:00,39.1 ,29.4 ,31.5 ,39.1 ,33.0 ,32.6 ,29.1 ,41.3 ,33.2 ,1.9 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/7 7:00,39.1 ,29.4 ,31.5 ,39.1 ,33.0 ,32.6 ,29.1 ,41.4 ,33.2 ,1.8 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/7 8:00,39.1 ,29.4 ,31.5 ,39.1 ,32.9 ,32.6 ,29.1 ,41.4 ,33.2 ,1.8 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/7 9:00,39.1 ,29.4 ,31.5 ,39.1 ,32.9 ,32.6 ,29.0 ,41.4 ,33.3 ,1.8 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/7 10:00,39.1 ,29.4 ,31.5 ,39.1 ,32.8 ,32.4 ,29.0 ,41.4 ,33.3 ,1.8 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/7 11:00,39.1 ,29.3 ,31.5 ,39.1 ,32.7 ,32.4 ,29.0 ,41.4 ,33.3 ,1.8 ,4.0 ,-,-,ND,3.4E-01,""
2012/12/7 12:00,39.1 ,29.3 ,31.4 ,39.1 ,32.8 ,32.4 ,28.9 ,41.3 ,33.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/7 13:00,39.0 ,29.3 ,31.4 ,39.1 ,32.8 ,32.4 ,28.9 ,41.3 ,33.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/7 14:00,39.1 ,29.3 ,31.4 ,39.1 ,32.9 ,32.5 ,29.0 ,41.3 ,33.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/7 15:00,39.0 ,29.4 ,31.4 ,39.1 ,32.8 ,32.6 ,29.0 ,41.2 ,33.2 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/7 16:00,39.1 ,29.4 ,31.5 ,39.1 ,32.8 ,32.5 ,29.2 ,41.3 ,33.2 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/7 17:00,39.1 ,29.4 ,31.5 ,39.1 ,32.8 ,32.6 ,29.3 ,41.2 ,33.2 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/7 18:00,39.2 ,28.9 ,31.3 ,39.1 ,32.7 ,32.4 ,29.2 ,41.6 ,33.2 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/7 19:00,39.2 ,29.1 ,31.4 ,39.1 ,32.8 ,32.4 ,29.3 ,41.6 ,33.2 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/7 20:00,39.2 ,29.3 ,31.5 ,39.1 ,32.8 ,32.5 ,29.4 ,41.7 ,33.2 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/7 21:00,39.2 ,29.1 ,31.3 ,39.2 ,32.7 ,32.3 ,29.1 ,41.7 ,33.3 ,1.7 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/7 22:00,39.2 ,29.0 ,31.3 ,39.2 ,32.5 ,32.2 ,28.9 ,41.7 ,33.3 ,1.7 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/7 23:00,39.2 ,29.0 ,31.2 ,39.2 ,32.5 ,32.0 ,28.8 ,41.7 ,33.3 ,1.7 ,3.9 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 0:00,39.2 ,29.0 ,31.2 ,39.2 ,32.6 ,32.1 ,28.9 ,41.8 ,33.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 1:00,39.2 ,29.0 ,31.3 ,39.2 ,32.7 ,32.3 ,28.9 ,41.7 ,33.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 2:00,39.2 ,29.1 ,31.3 ,39.2 ,32.7 ,32.2 ,29.0 ,41.7 ,33.3 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 3:00,39.2 ,29.2 ,31.4 ,39.2 ,32.6 ,32.3 ,29.1 ,41.7 ,33.3 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 4:00,39.2 ,29.2 ,31.4 ,39.2 ,32.6 ,32.2 ,29.2 ,41.7 ,33.3 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 5:00,39.2 ,29.2 ,31.5 ,39.2 ,32.6 ,32.3 ,29.0 ,41.7 ,33.3 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 6:00,39.2 ,29.2 ,31.5 ,39.2 ,32.7 ,32.3 ,29.0 ,41.7 ,33.3 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 7:00,39.2 ,29.3 ,31.6 ,39.2 ,32.8 ,32.3 ,29.1 ,41.7 ,33.3 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 8:00,39.3 ,29.3 ,31.6 ,39.2 ,32.8 ,32.4 ,29.1 ,41.7 ,33.3 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 9:00,39.3 ,29.3 ,31.7 ,39.2 ,32.9 ,32.5 ,29.2 ,41.7 ,33.3 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 10:00,39.3 ,29.3 ,31.7 ,39.2 ,32.8 ,32.5 ,29.3 ,41.7 ,33.3 ,1.8 ,4.0 ,4.1E-01,3.4E-01,ND,3.4E-01,""
2012/12/8 11:00,39.3 ,29.3 ,31.7 ,39.2 ,32.8 ,32.3 ,29.3 ,41.7 ,33.3 ,2.0 ,4.0 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/12/8 12:00,39.3 ,29.3 ,31.7 ,39.2 ,32.8 ,32.5 ,29.3 ,41.7 ,33.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 13:00,39.3 ,29.3 ,31.7 ,39.2 ,32.8 ,32.4 ,29.3 ,41.6 ,33.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 14:00,39.3 ,29.3 ,31.7 ,39.3 ,32.9 ,32.5 ,29.4 ,41.6 ,33.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 15:00,39.3 ,29.3 ,31.7 ,39.2 ,32.9 ,32.5 ,29.3 ,41.6 ,33.2 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 16:00,39.3 ,29.3 ,31.7 ,39.3 ,33.0 ,32.5 ,29.3 ,41.5 ,33.2 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 17:00,39.3 ,29.2 ,31.6 ,39.2 ,33.0 ,32.6 ,29.2 ,41.5 ,33.1 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 18:00,39.2 ,29.1 ,31.5 ,39.2 ,32.8 ,32.6 ,29.0 ,41.5 ,32.9 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 19:00,39.2 ,29.1 ,31.6 ,39.1 ,32.8 ,32.5 ,28.9 ,41.5 ,32.9 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 20:00,39.2 ,29.0 ,31.5 ,39.1 ,32.7 ,32.2 ,28.7 ,41.6 ,33.0 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 21:00,39.3 ,29.0 ,31.5 ,39.1 ,32.6 ,32.2 ,28.7 ,41.7 ,33.0 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 22:00,39.2 ,28.9 ,31.4 ,39.1 ,32.6 ,32.2 ,28.7 ,41.6 ,32.9 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/8 23:00,39.2 ,28.9 ,31.4 ,39.1 ,32.6 ,32.0 ,28.7 ,41.7 ,33.0 ,1.9 ,4.1 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/12/9 0:00,39.2 ,28.9 ,31.4 ,39.1 ,32.5 ,32.0 ,28.6 ,41.6 ,32.9 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 1:00,39.2 ,28.8 ,31.4 ,39.1 ,32.5 ,31.8 ,28.6 ,41.6 ,32.9 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 2:00,39.2 ,28.8 ,31.4 ,39.1 ,32.5 ,31.9 ,28.7 ,41.6 ,32.9 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 3:00,39.2 ,28.7 ,31.3 ,39.1 ,32.4 ,31.9 ,28.6 ,41.7 ,32.9 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 4:00,39.2 ,28.8 ,31.3 ,39.1 ,32.4 ,31.9 ,28.6 ,41.6 ,32.9 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 5:00,39.2 ,28.8 ,31.4 ,39.1 ,32.4 ,31.9 ,28.7 ,41.6 ,32.9 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 6:00,39.2 ,28.8 ,31.4 ,39.1 ,32.4 ,31.9 ,28.6 ,41.6 ,32.9 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 7:00,39.2 ,28.8 ,31.4 ,39.1 ,32.3 ,31.7 ,28.6 ,41.6 ,32.9 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 8:00,39.2 ,28.8 ,31.4 ,39.0 ,32.3 ,31.7 ,28.5 ,41.5 ,32.9 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 9:00,39.2 ,28.8 ,31.3 ,39.0 ,32.3 ,31.8 ,28.6 ,41.5 ,32.9 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 10:00,39.2 ,28.8 ,31.4 ,39.0 ,32.4 ,31.7 ,28.5 ,41.5 ,32.9 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 11:00,39.1 ,28.8 ,31.4 ,39.0 ,32.4 ,31.7 ,28.5 ,41.5 ,32.9 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 12:00,39.1 ,28.8 ,31.4 ,39.0 ,32.4 ,31.8 ,28.5 ,41.5 ,32.9 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 13:00,39.1 ,28.8 ,31.4 ,39.0 ,32.4 ,31.7 ,28.5 ,41.4 ,32.9 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 14:00,39.1 ,28.8 ,31.3 ,39.0 ,32.3 ,31.7 ,28.5 ,41.5 ,32.9 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 15:00,39.1 ,28.7 ,31.3 ,39.0 ,32.3 ,31.7 ,28.6 ,41.5 ,32.9 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 16:00,39.1 ,28.7 ,31.3 ,39.0 ,32.3 ,31.8 ,28.5 ,41.5 ,32.9 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 17:00,39.1 ,28.7 ,31.3 ,39.0 ,32.3 ,31.6 ,28.5 ,41.6 ,32.9 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 18:00,39.0 ,28.6 ,31.1 ,39.0 ,32.2 ,31.6 ,28.5 ,41.4 ,32.9 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 19:00,39.0 ,28.6 ,31.1 ,39.0 ,32.2 ,31.6 ,28.5 ,41.4 ,32.9 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 20:00,39.0 ,28.5 ,31.1 ,39.0 ,32.2 ,31.7 ,28.5 ,41.3 ,32.8 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 21:00,39.1 ,28.6 ,31.3 ,39.0 ,32.2 ,31.6 ,28.4 ,41.5 ,32.8 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 22:00,39.1 ,28.6 ,31.2 ,39.0 ,32.2 ,31.6 ,28.4 ,41.5 ,32.8 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/9 23:00,39.1 ,28.5 ,31.2 ,39.0 ,32.2 ,31.4 ,28.5 ,41.5 ,32.8 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 0:00,39.0 ,28.6 ,31.2 ,39.0 ,32.2 ,31.4 ,28.4 ,41.5 ,32.8 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 1:00,39.0 ,28.6 ,31.2 ,39.0 ,32.2 ,31.4 ,28.5 ,41.5 ,32.8 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 2:00,39.0 ,28.5 ,31.2 ,39.0 ,32.2 ,31.4 ,28.4 ,41.5 ,32.8 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
