,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2012/12/10 3:00,39.0 ,28.5 ,31.2 ,38.9 ,32.1 ,31.4 ,28.4 ,41.4 ,32.7 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 4:00,39.0 ,28.5 ,31.1 ,38.9 ,32.1 ,31.4 ,28.4 ,41.4 ,32.7 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 5:00,39.0 ,28.5 ,31.2 ,38.9 ,32.1 ,31.4 ,28.5 ,41.5 ,32.7 ,1.7 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 6:00,39.0 ,28.4 ,31.1 ,38.9 ,32.1 ,31.5 ,28.4 ,41.4 ,32.7 ,1.7 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 7:00,39.0 ,28.4 ,31.1 ,38.9 ,32.1 ,31.4 ,28.4 ,41.4 ,32.7 ,1.7 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 8:00,39.0 ,28.4 ,31.1 ,38.9 ,32.1 ,31.3 ,28.4 ,41.4 ,32.7 ,1.7 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 9:00,39.0 ,28.4 ,31.1 ,38.9 ,32.1 ,31.3 ,28.4 ,41.5 ,32.7 ,1.7 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 10:00,38.9 ,28.4 ,31.1 ,38.9 ,32.1 ,31.3 ,28.4 ,41.5 ,32.7 ,1.7 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 11:00,38.9 ,28.4 ,31.1 ,38.8 ,32.1 ,31.3 ,28.4 ,41.4 ,32.7 ,1.7 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 12:00,38.9 ,28.4 ,31.1 ,38.9 ,32.1 ,31.3 ,28.4 ,41.4 ,32.7 ,1.7 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 13:00,38.9 ,28.5 ,31.1 ,38.8 ,32.1 ,31.3 ,28.3 ,41.4 ,32.7 ,1.6 ,4.1 ,4.6E-01,3.4E-01,ND,3.4E-01,""
2012/12/10 14:00,38.9 ,28.4 ,31.1 ,38.8 ,32.1 ,31.4 ,28.3 ,41.4 ,32.7 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,"Started data collection with the flowmeter for the reactor water injection pump in the Turbine Building."
2012/12/10 15:00,38.9 ,28.4 ,31.0 ,38.8 ,32.1 ,31.4 ,28.3 ,41.4 ,32.7 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 16:00,38.9 ,28.3 ,31.1 ,38.8 ,32.1 ,31.4 ,28.3 ,41.4 ,32.7 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 17:00,38.8 ,28.3 ,30.9 ,38.7 ,32.0 ,31.4 ,28.2 ,41.3 ,32.7 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 18:00,38.8 ,28.3 ,30.9 ,38.8 ,31.9 ,31.4 ,28.1 ,41.2 ,32.6 ,2.0 ,4.0 ,4.2E-01,3.4E-01,ND,3.4E-01,""
2012/12/10 19:00,38.8 ,28.2 ,30.8 ,38.8 ,31.9 ,31.4 ,28.0 ,41.2 ,32.5 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 20:00,38.9 ,28.3 ,30.9 ,38.7 ,31.9 ,31.2 ,27.9 ,41.3 ,32.5 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 21:00,38.8 ,28.1 ,30.7 ,38.7 ,31.9 ,31.1 ,28.0 ,41.4 ,32.4 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 22:00,38.8 ,28.1 ,30.7 ,38.7 ,31.9 ,31.1 ,28.0 ,41.3 ,32.4 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/10 23:00,38.8 ,28.1 ,30.7 ,38.7 ,31.9 ,31.1 ,28.0 ,41.3 ,32.5 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 0:00,38.7 ,28.1 ,30.6 ,38.6 ,31.9 ,31.1 ,27.9 ,41.3 ,32.5 ,1.9 ,4.0 ,3.5E-01,3.4E-01,ND,3.4E-01,""
2012/12/11 1:00,38.7 ,28.1 ,30.7 ,38.6 ,31.8 ,31.0 ,27.9 ,41.3 ,32.5 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 2:00,38.7 ,28.0 ,30.6 ,38.6 ,31.8 ,31.0 ,27.9 ,41.3 ,32.5 ,1.9 ,4.0 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/12/11 3:00,38.7 ,28.0 ,30.6 ,38.6 ,31.7 ,30.9 ,27.8 ,41.3 ,32.4 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 4:00,38.7 ,27.9 ,30.6 ,38.5 ,31.7 ,31.0 ,27.8 ,41.2 ,32.4 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 5:00,38.6 ,27.9 ,30.6 ,38.5 ,31.6 ,30.8 ,27.7 ,41.2 ,32.4 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 6:00,38.6 ,27.9 ,30.5 ,38.5 ,31.7 ,30.9 ,27.7 ,41.2 ,32.4 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 7:00,38.5 ,27.8 ,30.5 ,38.4 ,31.6 ,30.8 ,27.7 ,41.2 ,32.3 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 8:00,38.5 ,27.8 ,30.5 ,38.4 ,31.6 ,30.9 ,27.7 ,41.2 ,32.3 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 9:00,38.5 ,27.8 ,30.4 ,38.4 ,31.6 ,30.9 ,27.7 ,41.2 ,32.3 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 10:00,38.4 ,27.7 ,30.3 ,38.3 ,31.5 ,30.8 ,27.6 ,41.1 ,32.3 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 11:00,38.4 ,27.7 ,30.3 ,38.3 ,31.5 ,30.8 ,27.6 ,40.9 ,32.2 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 12:00,38.4 ,27.7 ,30.3 ,38.3 ,31.5 ,30.8 ,27.5 ,40.9 ,32.2 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 13:00,38.4 ,27.7 ,30.3 ,38.2 ,31.5 ,30.8 ,27.5 ,40.9 ,32.2 ,1.9 ,4.1 ,3.5E-01,3.4E-01,ND,3.4E-01,""
2012/12/11 14:00,38.3 ,27.6 ,30.3 ,38.2 ,31.5 ,30.8 ,27.5 ,40.9 ,32.2 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 15:00,38.3 ,27.6 ,30.2 ,38.2 ,31.5 ,30.8 ,27.5 ,40.8 ,32.2 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 16:00,38.3 ,27.6 ,30.2 ,38.2 ,31.5 ,30.7 ,27.5 ,40.8 ,32.2 ,1.9 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 17:00,38.3 ,27.6 ,30.2 ,38.2 ,31.4 ,30.7 ,27.4 ,40.8 ,32.2 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 18:00,38.2 ,27.5 ,30.2 ,38.1 ,31.4 ,30.7 ,27.4 ,40.8 ,32.1 ,1.8 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 19:00,38.2 ,27.5 ,30.2 ,38.1 ,31.4 ,30.7 ,27.3 ,40.7 ,32.0 ,1.8 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 20:00,38.2 ,27.5 ,30.1 ,38.1 ,31.4 ,30.7 ,27.3 ,40.6 ,32.0 ,1.8 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 21:00,38.1 ,27.5 ,30.1 ,38.0 ,31.3 ,30.6 ,27.2 ,40.6 ,31.9 ,1.8 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 22:00,38.1 ,27.5 ,30.1 ,38.0 ,31.3 ,30.6 ,27.1 ,40.6 ,31.9 ,1.8 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/11 23:00,38.1 ,27.4 ,30.0 ,38.0 ,31.3 ,30.5 ,27.1 ,40.5 ,31.8 ,1.8 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 0:00,38.1 ,27.4 ,30.1 ,37.9 ,31.2 ,30.6 ,27.0 ,40.5 ,31.8 ,1.8 ,4.2 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 1:00,38.1 ,27.4 ,30.0 ,37.9 ,31.2 ,30.5 ,27.0 ,40.5 ,31.7 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 2:00,38.0 ,27.3 ,30.0 ,37.9 ,31.1 ,30.5 ,26.9 ,40.4 ,31.7 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 3:00,38.0 ,27.3 ,30.0 ,37.9 ,31.1 ,30.4 ,26.9 ,40.5 ,31.7 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 4:00,38.0 ,27.3 ,30.0 ,37.8 ,31.1 ,30.4 ,27.0 ,40.5 ,31.7 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 5:00,37.9 ,27.3 ,29.9 ,37.8 ,31.0 ,30.3 ,26.9 ,40.5 ,31.7 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 6:00,37.9 ,27.2 ,29.9 ,37.8 ,31.1 ,30.3 ,26.9 ,40.5 ,31.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 7:00,37.9 ,27.2 ,29.9 ,37.8 ,31.0 ,30.4 ,26.9 ,40.4 ,31.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 8:00,37.9 ,27.2 ,29.8 ,37.7 ,31.0 ,30.4 ,26.9 ,40.4 ,31.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 9:00,37.8 ,27.2 ,29.8 ,37.7 ,31.0 ,30.3 ,26.9 ,40.4 ,31.7 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 10:00,37.8 ,27.1 ,29.8 ,37.7 ,30.9 ,30.2 ,26.9 ,40.4 ,31.6 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 11:00,37.6 ,26.9 ,29.6 ,37.6 ,30.8 ,30.1 ,26.8 ,40.3 ,31.5 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 12:00,37.6 ,26.9 ,29.5 ,37.5 ,30.8 ,30.1 ,26.9 ,40.3 ,31.5 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 13:00,37.6 ,26.9 ,29.5 ,37.5 ,30.8 ,30.1 ,26.9 ,40.3 ,31.5 ,1.8 ,4.1 ,4.2E-01,3.4E-01,ND,3.4E-01,""
2012/12/12 14:00,37.6 ,26.9 ,29.4 ,37.5 ,30.8 ,30.1 ,26.8 ,40.1 ,31.4 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 15:00,37.6 ,26.8 ,29.4 ,37.5 ,30.8 ,30.1 ,26.8 ,40.1 ,31.4 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 16:00,37.5 ,26.9 ,29.4 ,37.4 ,30.7 ,30.1 ,26.8 ,40.1 ,31.4 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 17:00,37.5 ,26.8 ,29.4 ,37.4 ,30.7 ,30.1 ,26.8 ,40.1 ,31.4 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 18:00,37.5 ,26.8 ,29.4 ,37.4 ,30.7 ,30.1 ,26.8 ,40.0 ,31.4 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 19:00,37.5 ,26.8 ,29.3 ,37.4 ,30.6 ,30.1 ,26.7 ,40.0 ,31.3 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 20:00,37.4 ,26.8 ,29.3 ,37.4 ,30.7 ,30.1 ,26.7 ,40.0 ,31.3 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 21:00,37.4 ,26.7 ,29.3 ,37.3 ,30.6 ,30.0 ,26.6 ,39.9 ,31.3 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 22:00,37.4 ,26.7 ,29.3 ,37.4 ,30.6 ,30.1 ,26.6 ,39.9 ,31.3 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/12 23:00,37.4 ,26.7 ,29.3 ,37.3 ,30.6 ,30.0 ,26.6 ,39.9 ,31.3 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 0:00,37.4 ,26.7 ,29.3 ,37.3 ,30.6 ,30.0 ,26.6 ,39.9 ,31.3 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 1:00,37.3 ,26.7 ,29.2 ,37.3 ,30.6 ,30.1 ,26.6 ,39.9 ,31.2 ,1.8 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 2:00,37.3 ,26.6 ,29.2 ,37.2 ,30.5 ,30.0 ,26.5 ,39.9 ,31.2 ,1.8 ,4.1 ,3.9E-01,3.4E-01,ND,3.4E-01,""
2012/12/13 3:00,37.3 ,26.6 ,29.2 ,37.2 ,30.5 ,30.0 ,26.4 ,39.8 ,31.2 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 4:00,37.3 ,26.6 ,29.2 ,37.2 ,30.5 ,30.0 ,26.4 ,39.8 ,31.2 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 5:00,37.3 ,26.6 ,29.1 ,37.2 ,30.5 ,29.9 ,26.4 ,39.8 ,31.2 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 6:00,37.2 ,26.5 ,29.1 ,37.1 ,30.4 ,29.8 ,26.4 ,39.8 ,31.2 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 7:00,37.2 ,26.5 ,29.1 ,37.1 ,30.4 ,29.8 ,26.3 ,39.8 ,31.1 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 8:00,37.2 ,26.4 ,29.0 ,37.1 ,30.4 ,29.8 ,26.3 ,39.8 ,31.1 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 9:00,37.2 ,26.4 ,29.0 ,37.1 ,30.3 ,29.7 ,26.3 ,39.7 ,31.1 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 10:00,37.1 ,26.4 ,29.0 ,37.0 ,30.3 ,29.8 ,26.3 ,39.7 ,31.1 ,1.8 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 11:00,37.1 ,26.3 ,28.9 ,37.0 ,30.3 ,29.7 ,26.3 ,39.7 ,31.1 ,1.8 ,4.3 ,-,-,ND,3.4E-01,""
2012/12/13 12:00,37.1 ,26.4 ,28.9 ,37.0 ,30.3 ,29.7 ,26.2 ,39.7 ,31.1 ,1.8 ,4.3 ,-,-,ND,3.4E-01,""
2012/12/13 13:00,37.1 ,26.4 ,29.0 ,37.0 ,30.2 ,29.6 ,26.2 ,39.6 ,31.2 ,1.8 ,4.3 ,-,-,ND,3.4E-01,""
2012/12/13 14:00,37.1 ,26.4 ,29.0 ,37.0 ,30.2 ,29.6 ,26.3 ,39.7 ,31.2 ,1.8 ,4.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 15:00,37.1 ,26.4 ,29.0 ,37.0 ,30.2 ,29.5 ,26.2 ,39.7 ,31.2 ,2.0 ,4.0 ,4.3E-01,3.4E-01,ND,3.4E-01,""
2012/12/13 16:00,37.0 ,26.4 ,28.9 ,36.9 ,30.2 ,29.6 ,26.2 ,39.7 ,31.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 17:00,37.0 ,26.3 ,28.8 ,36.9 ,30.2 ,29.4 ,26.2 ,39.7 ,31.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 18:00,37.0 ,26.3 ,28.8 ,36.9 ,30.2 ,29.5 ,26.2 ,39.7 ,31.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 19:00,37.0 ,26.3 ,28.8 ,36.9 ,30.2 ,29.5 ,26.2 ,39.6 ,31.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 20:00,36.9 ,26.3 ,28.8 ,36.8 ,30.1 ,29.4 ,26.1 ,39.6 ,31.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 21:00,36.9 ,26.2 ,28.8 ,36.8 ,30.1 ,29.4 ,26.1 ,39.6 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 22:00,36.9 ,26.2 ,28.7 ,36.8 ,30.1 ,29.4 ,26.0 ,39.5 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/13 23:00,36.9 ,26.2 ,28.8 ,36.8 ,30.0 ,29.3 ,26.0 ,39.5 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 0:00,36.8 ,26.3 ,28.8 ,36.8 ,30.0 ,29.3 ,26.0 ,39.5 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 1:00,36.8 ,26.2 ,28.7 ,36.7 ,30.0 ,29.2 ,26.0 ,39.4 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 2:00,36.8 ,26.2 ,28.7 ,36.7 ,29.9 ,29.2 ,26.0 ,39.4 ,31.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 3:00,36.8 ,26.2 ,28.7 ,36.7 ,30.0 ,29.2 ,26.0 ,39.4 ,31.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 4:00,36.8 ,26.2 ,28.7 ,36.6 ,29.9 ,29.2 ,25.9 ,39.3 ,31.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 5:00,36.7 ,26.1 ,28.7 ,36.6 ,29.9 ,29.3 ,25.9 ,39.3 ,31.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 6:00,36.7 ,26.1 ,28.7 ,36.6 ,29.8 ,29.2 ,25.8 ,39.3 ,30.9 ,2.0 ,4.0 ,3.5E-01,3.4E-01,ND,3.4E-01,""
2012/12/14 7:00,36.7 ,26.1 ,28.7 ,36.6 ,29.8 ,29.1 ,25.8 ,39.3 ,30.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 8:00,36.7 ,26.1 ,28.7 ,36.5 ,29.8 ,29.1 ,25.9 ,39.3 ,30.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 9:00,36.6 ,26.1 ,28.6 ,36.5 ,29.8 ,29.1 ,25.8 ,39.2 ,30.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 10:00,36.6 ,26.0 ,28.6 ,36.5 ,29.8 ,29.1 ,25.9 ,39.2 ,30.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 11:00,36.6 ,26.1 ,28.6 ,36.5 ,29.8 ,29.1 ,25.8 ,39.2 ,31.0 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 12:00,36.6 ,26.1 ,28.7 ,36.5 ,29.8 ,29.0 ,25.8 ,39.2 ,31.0 ,2.0 ,4.1 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 13:00,36.6 ,26.1 ,28.7 ,36.4 ,29.8 ,29.0 ,25.8 ,39.2 ,31.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 14:00,36.6 ,26.1 ,28.6 ,36.4 ,29.8 ,29.1 ,25.8 ,39.2 ,31.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 15:00,36.6 ,26.1 ,28.6 ,36.4 ,29.8 ,29.1 ,25.9 ,39.2 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 16:00,36.6 ,26.1 ,28.6 ,36.4 ,29.8 ,29.2 ,25.9 ,39.3 ,31.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 17:00,36.5 ,26.1 ,28.6 ,36.4 ,29.8 ,29.2 ,25.9 ,39.3 ,31.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 18:00,36.5 ,26.1 ,28.6 ,36.4 ,29.8 ,29.1 ,25.9 ,39.3 ,31.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 19:00,36.5 ,26.1 ,28.6 ,36.4 ,29.9 ,29.2 ,26.0 ,39.3 ,31.4 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 20:00,36.5 ,26.1 ,28.6 ,36.4 ,29.8 ,29.2 ,25.9 ,39.3 ,31.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 21:00,36.5 ,26.1 ,28.6 ,36.3 ,29.8 ,29.2 ,25.9 ,39.3 ,31.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 22:00,36.5 ,26.1 ,28.6 ,36.3 ,29.8 ,29.3 ,25.9 ,39.3 ,31.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/14 23:00,36.4 ,26.1 ,28.6 ,36.3 ,29.8 ,29.4 ,25.9 ,39.2 ,31.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 0:00,36.4 ,26.1 ,28.6 ,36.3 ,29.8 ,29.3 ,25.9 ,39.2 ,31.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 1:00,36.4 ,26.0 ,28.5 ,36.3 ,29.8 ,29.3 ,25.9 ,39.2 ,31.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 2:00,36.4 ,26.0 ,28.5 ,36.3 ,29.8 ,29.3 ,25.9 ,39.2 ,31.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 3:00,36.4 ,26.1 ,28.5 ,36.3 ,29.8 ,29.3 ,25.9 ,39.2 ,31.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 4:00,36.4 ,26.1 ,28.5 ,36.3 ,29.8 ,29.3 ,25.9 ,39.2 ,31.3 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 5:00,36.3 ,26.1 ,28.5 ,36.2 ,29.8 ,29.2 ,25.9 ,39.1 ,31.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 6:00,36.3 ,26.1 ,28.5 ,36.2 ,29.8 ,29.3 ,25.8 ,39.1 ,31.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 7:00,36.3 ,26.0 ,28.5 ,36.2 ,29.8 ,29.3 ,25.8 ,39.1 ,31.2 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 8:00,36.3 ,26.0 ,28.5 ,36.2 ,29.8 ,29.3 ,25.8 ,39.1 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 9:00,36.3 ,26.0 ,28.5 ,36.1 ,29.8 ,29.1 ,25.7 ,39.0 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 10:00,36.3 ,26.0 ,28.5 ,36.1 ,29.8 ,29.2 ,25.7 ,39.0 ,31.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 11:00,36.2 ,25.9 ,28.5 ,36.1 ,29.7 ,29.2 ,25.7 ,38.9 ,31.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 12:00,36.2 ,25.9 ,28.5 ,36.1 ,29.7 ,29.1 ,25.7 ,38.8 ,30.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 13:00,36.1 ,25.9 ,28.5 ,36.1 ,29.7 ,29.1 ,25.7 ,38.8 ,30.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 14:00,36.2 ,25.9 ,28.4 ,36.1 ,29.6 ,29.1 ,25.7 ,38.9 ,30.9 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 15:00,36.1 ,25.8 ,28.4 ,36.0 ,29.6 ,29.1 ,25.6 ,38.9 ,31.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 16:00,36.1 ,25.8 ,28.4 ,36.0 ,29.6 ,29.2 ,25.7 ,38.9 ,31.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 17:00,36.1 ,25.9 ,28.5 ,36.0 ,29.6 ,29.1 ,25.7 ,38.9 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 18:00,36.1 ,25.9 ,28.4 ,36.0 ,29.7 ,29.1 ,25.7 ,38.9 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 19:00,36.1 ,25.9 ,28.5 ,36.0 ,29.7 ,29.2 ,25.7 ,38.9 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 20:00,36.1 ,25.9 ,28.5 ,36.0 ,29.6 ,29.2 ,25.6 ,38.9 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 21:00,36.1 ,25.8 ,28.4 ,36.0 ,29.6 ,29.1 ,25.6 ,38.9 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 22:00,36.1 ,25.9 ,28.4 ,35.9 ,29.6 ,29.1 ,25.6 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/15 23:00,36.1 ,25.9 ,28.4 ,35.9 ,29.6 ,29.1 ,25.6 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 0:00,36.1 ,25.9 ,28.5 ,35.9 ,29.6 ,29.2 ,25.6 ,38.8 ,31.0 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 1:00,36.1 ,26.0 ,28.5 ,36.0 ,29.6 ,29.1 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 2:00,36.1 ,26.0 ,28.5 ,36.0 ,29.6 ,29.1 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 3:00,36.1 ,26.0 ,28.5 ,35.9 ,29.6 ,29.1 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 4:00,36.0 ,26.0 ,28.5 ,36.0 ,29.6 ,29.2 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,4.2E-01,3.4E-01,ND,3.4E-01,""
2012/12/16 5:00,36.0 ,26.0 ,28.4 ,35.9 ,29.6 ,29.0 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 6:00,36.0 ,25.9 ,28.4 ,35.9 ,29.6 ,29.0 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 7:00,36.0 ,25.9 ,28.4 ,35.9 ,29.6 ,29.0 ,25.7 ,38.9 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 8:00,36.0 ,25.9 ,28.4 ,35.9 ,29.6 ,29.0 ,25.7 ,38.9 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 9:00,36.0 ,25.8 ,28.4 ,35.9 ,29.6 ,29.1 ,25.7 ,38.9 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 10:00,36.0 ,25.9 ,28.4 ,35.9 ,29.6 ,29.2 ,25.7 ,38.9 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 11:00,36.0 ,25.9 ,28.4 ,35.9 ,29.6 ,29.2 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 12:00,36.0 ,25.9 ,28.4 ,35.9 ,29.6 ,29.2 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 13:00,36.0 ,25.9 ,28.4 ,35.9 ,29.6 ,29.2 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 14:00,36.0 ,25.8 ,28.4 ,35.9 ,29.6 ,29.2 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 15:00,36.0 ,25.8 ,28.4 ,35.9 ,29.6 ,29.1 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 16:00,36.0 ,25.7 ,28.4 ,35.8 ,29.6 ,29.1 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,3.9E-01,3.4E-01,ND,3.4E-01,""
2012/12/16 17:00,35.9 ,25.7 ,28.4 ,35.8 ,29.5 ,29.1 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 18:00,35.9 ,25.7 ,28.3 ,35.8 ,29.5 ,29.1 ,25.6 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 19:00,35.9 ,25.8 ,28.4 ,35.9 ,29.5 ,29.1 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 20:00,35.9 ,25.8 ,28.4 ,35.8 ,29.5 ,29.2 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 21:00,35.9 ,25.8 ,28.4 ,35.8 ,29.5 ,29.2 ,25.7 ,38.8 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 22:00,35.9 ,25.8 ,28.4 ,35.8 ,29.4 ,29.1 ,25.7 ,38.7 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/16 23:00,35.9 ,25.9 ,28.4 ,35.8 ,29.4 ,29.2 ,25.7 ,38.7 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 0:00,35.9 ,25.9 ,28.4 ,35.8 ,29.5 ,29.2 ,25.7 ,38.7 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 1:00,35.9 ,25.9 ,28.4 ,35.9 ,29.5 ,29.2 ,25.7 ,38.7 ,31.2 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 2:00,35.9 ,25.9 ,28.4 ,35.8 ,29.5 ,29.2 ,25.7 ,38.7 ,31.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 3:00,35.9 ,25.8 ,28.4 ,35.8 ,29.5 ,29.2 ,25.7 ,38.8 ,31.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 4:00,35.9 ,25.8 ,28.4 ,35.8 ,29.5 ,29.3 ,25.7 ,38.8 ,31.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 5:00,35.9 ,25.9 ,28.4 ,35.8 ,29.5 ,29.2 ,25.7 ,38.7 ,31.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 6:00,35.9 ,25.8 ,28.4 ,35.8 ,29.5 ,29.1 ,25.7 ,38.7 ,31.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 7:00,35.9 ,25.8 ,28.4 ,35.8 ,29.5 ,29.1 ,25.7 ,38.7 ,31.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 8:00,35.9 ,25.8 ,28.4 ,35.8 ,29.5 ,29.1 ,25.7 ,38.7 ,31.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 9:00,35.9 ,25.8 ,28.4 ,35.8 ,29.5 ,29.1 ,25.8 ,38.7 ,31.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 10:00,35.9 ,25.8 ,28.4 ,35.8 ,29.5 ,29.0 ,25.7 ,38.7 ,31.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 11:00,35.9 ,25.8 ,28.4 ,35.8 ,29.5 ,29.1 ,25.7 ,38.7 ,31.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 12:00,35.9 ,25.8 ,28.4 ,35.8 ,29.5 ,29.1 ,25.7 ,38.7 ,31.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 13:00,35.8 ,25.9 ,28.4 ,35.8 ,29.5 ,29.1 ,25.7 ,38.7 ,31.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 14:00,35.9 ,25.9 ,28.5 ,35.8 ,29.5 ,29.1 ,25.8 ,38.7 ,31.1 ,1.9 ,4.0 ,3.9E-01,3.4E-01,ND,3.4E-01,""
2012/12/17 15:00,35.9 ,25.9 ,28.4 ,35.8 ,29.5 ,29.0 ,25.8 ,38.7 ,31.1 ,1.9 ,4.0 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 16:00,35.8 ,25.9 ,28.4 ,35.8 ,29.5 ,29.0 ,25.8 ,38.7 ,31.1 ,2.0 ,4.0 ,ND,3.4E-01,ND,3.4E-01,"Started data collection with the FDW system flowmeter for the regular reactor water injection pump on the hill."
2012/12/17 17:00,35.8 ,25.9 ,28.4 ,35.8 ,29.6 ,29.1 ,25.8 ,38.7 ,31.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,"Started data collection with the CS system flowmeter for the regular reactor water injection pump on the hill."
2012/12/17 18:00,35.8 ,25.9 ,28.5 ,35.8 ,29.6 ,29.1 ,25.8 ,38.6 ,31.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 19:00,35.8 ,26.1 ,28.5 ,35.8 ,29.7 ,29.2 ,25.9 ,38.5 ,31.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 20:00,35.9 ,26.3 ,28.6 ,35.8 ,29.8 ,29.4 ,26.1 ,38.5 ,31.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 21:00,35.9 ,26.5 ,28.7 ,35.8 ,29.9 ,29.6 ,26.2 ,38.5 ,31.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 22:00,35.9 ,26.6 ,28.7 ,35.8 ,29.9 ,29.7 ,26.3 ,38.5 ,31.1 ,2.1 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/17 23:00,35.9 ,26.6 ,28.7 ,35.8 ,29.9 ,29.6 ,26.2 ,38.5 ,31.1 ,2.1 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 0:00,35.9 ,26.6 ,28.7 ,35.8 ,29.9 ,29.7 ,26.2 ,38.5 ,31.2 ,2.1 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 1:00,35.9 ,26.6 ,28.7 ,35.8 ,29.9 ,29.7 ,26.1 ,38.5 ,31.2 ,2.1 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 2:00,35.9 ,26.6 ,28.7 ,35.8 ,29.8 ,29.6 ,26.1 ,38.5 ,31.1 ,2.1 ,3.5 ,3.9E-01,3.4E-01,ND,3.4E-01,""
2012/12/18 3:00,35.9 ,26.6 ,28.7 ,35.8 ,29.8 ,29.6 ,26.0 ,38.5 ,31.1 ,2.1 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 4:00,35.9 ,26.6 ,28.7 ,35.8 ,29.9 ,29.6 ,26.1 ,38.5 ,31.2 ,2.1 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 5:00,35.9 ,26.6 ,28.7 ,35.8 ,30.0 ,29.6 ,26.1 ,38.5 ,31.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 6:00,35.9 ,26.6 ,28.7 ,35.8 ,30.0 ,29.7 ,26.1 ,38.5 ,31.2 ,2.0 ,3.5 ,4.0E-01,3.4E-01,ND,3.4E-01,""
2012/12/18 7:00,35.9 ,26.6 ,28.7 ,35.9 ,30.0 ,29.7 ,26.2 ,38.5 ,31.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 8:00,35.9 ,26.7 ,28.7 ,35.9 ,30.0 ,29.7 ,26.2 ,38.5 ,31.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 9:00,36.0 ,26.7 ,28.7 ,35.9 ,30.0 ,29.8 ,26.3 ,38.6 ,31.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 10:00,36.0 ,26.7 ,28.7 ,35.9 ,30.0 ,29.8 ,26.3 ,38.6 ,31.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 11:00,36.0 ,26.7 ,28.7 ,35.9 ,30.0 ,29.8 ,26.3 ,38.6 ,31.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 12:00,36.0 ,26.8 ,28.8 ,35.9 ,30.0 ,29.8 ,26.3 ,38.6 ,31.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 13:00,36.0 ,26.8 ,28.8 ,35.9 ,30.0 ,29.9 ,26.3 ,38.6 ,31.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 14:00,36.0 ,26.7 ,28.8 ,36.0 ,30.0 ,29.9 ,26.4 ,38.6 ,31.2 ,2.0 ,3.4 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/12/18 15:00,36.0 ,26.8 ,28.8 ,36.0 ,30.0 ,29.9 ,26.4 ,38.7 ,31.3 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 16:00,36.0 ,26.7 ,28.7 ,36.0 ,30.0 ,29.9 ,26.4 ,38.7 ,31.3 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 17:00,36.0 ,26.7 ,28.8 ,36.0 ,30.0 ,29.9 ,26.5 ,38.7 ,31.3 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 18:00,36.0 ,26.7 ,28.8 ,36.0 ,30.1 ,30.0 ,26.5 ,38.7 ,31.3 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 19:00,36.1 ,26.8 ,28.8 ,36.1 ,30.1 ,30.0 ,26.5 ,38.7 ,31.3 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 20:00,36.1 ,26.8 ,28.8 ,36.1 ,30.1 ,30.0 ,26.5 ,38.7 ,31.3 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 21:00,36.1 ,26.8 ,28.9 ,36.1 ,30.1 ,30.0 ,26.5 ,38.7 ,31.3 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 22:00,36.1 ,26.8 ,28.9 ,36.1 ,30.2 ,30.1 ,26.6 ,38.7 ,31.3 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/18 23:00,36.1 ,26.8 ,28.9 ,36.1 ,30.2 ,30.1 ,26.6 ,38.7 ,31.3 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 0:00,36.1 ,26.9 ,28.9 ,36.1 ,30.3 ,30.2 ,26.6 ,38.7 ,31.3 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 1:00,36.1 ,26.9 ,29.0 ,36.1 ,30.3 ,30.1 ,26.6 ,38.8 ,31.4 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 2:00,36.1 ,26.9 ,29.0 ,36.1 ,30.3 ,30.2 ,26.6 ,38.8 ,31.4 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 3:00,36.2 ,26.9 ,29.0 ,36.1 ,30.3 ,30.2 ,26.7 ,38.9 ,31.5 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 4:00,36.2 ,26.9 ,29.0 ,36.2 ,30.3 ,30.2 ,26.6 ,38.9 ,31.5 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 5:00,36.2 ,26.9 ,29.0 ,36.2 ,30.3 ,30.2 ,26.7 ,38.9 ,31.5 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 6:00,36.2 ,26.9 ,29.0 ,36.2 ,30.4 ,30.2 ,26.7 ,38.9 ,31.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 7:00,36.2 ,27.0 ,29.0 ,36.2 ,30.4 ,30.2 ,26.7 ,39.0 ,31.6 ,1.9 ,3.4 ,4.5E-01,3.4E-01,ND,3.4E-01,""
2012/12/19 8:00,36.2 ,26.9 ,29.0 ,36.2 ,30.5 ,30.2 ,26.7 ,39.0 ,31.6 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 9:00,36.2 ,27.0 ,29.0 ,36.2 ,30.5 ,30.3 ,26.7 ,39.0 ,31.6 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 10:00,36.3 ,27.0 ,29.1 ,36.3 ,30.5 ,30.5 ,26.8 ,39.0 ,31.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 11:00,36.3 ,27.1 ,29.1 ,36.3 ,30.6 ,30.6 ,26.8 ,39.0 ,31.6 ,1.9 ,3.4 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/12/19 12:00,36.3 ,27.1 ,29.1 ,36.3 ,30.6 ,30.8 ,26.8 ,38.9 ,31.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 13:00,36.3 ,27.1 ,29.1 ,36.3 ,30.6 ,30.8 ,26.8 ,38.9 ,31.5 ,1.9 ,3.4 ,4.2E-01,3.4E-01,ND,3.4E-01,""
2012/12/19 14:00,36.3 ,27.1 ,29.2 ,36.3 ,30.7 ,30.9 ,26.8 ,38.9 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 15:00,36.3 ,27.1 ,29.1 ,36.3 ,30.7 ,30.8 ,26.8 ,38.9 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 16:00,36.3 ,27.1 ,29.2 ,36.3 ,30.7 ,30.9 ,26.8 ,38.9 ,31.4 ,1.9 ,3.4 ,3.8E-01,3.4E-01,ND,3.4E-01,""
2012/12/19 17:00,36.3 ,27.1 ,29.2 ,36.3 ,30.7 ,30.8 ,26.8 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 18:00,36.3 ,27.1 ,29.2 ,36.3 ,30.7 ,30.8 ,26.9 ,38.9 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 19:00,36.3 ,27.1 ,29.2 ,36.3 ,30.7 ,30.8 ,26.9 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 20:00,36.3 ,27.1 ,29.2 ,36.3 ,30.7 ,30.9 ,26.9 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 21:00,36.4 ,27.2 ,29.2 ,36.3 ,30.7 ,30.9 ,26.9 ,38.9 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 22:00,36.4 ,27.2 ,29.2 ,36.4 ,30.7 ,30.9 ,27.0 ,38.9 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/19 23:00,36.4 ,27.2 ,29.3 ,36.4 ,30.7 ,30.9 ,27.0 ,39.0 ,31.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 0:00,36.4 ,27.2 ,29.3 ,36.4 ,30.7 ,30.9 ,27.0 ,38.9 ,31.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 1:00,36.4 ,27.2 ,29.3 ,36.4 ,30.7 ,31.0 ,27.0 ,39.0 ,31.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 2:00,36.4 ,27.3 ,29.3 ,36.4 ,30.7 ,31.0 ,27.1 ,39.0 ,31.5 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 3:00,36.4 ,27.3 ,29.4 ,36.4 ,30.7 ,31.0 ,27.1 ,39.0 ,31.5 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 4:00,36.5 ,27.3 ,29.4 ,36.4 ,30.8 ,31.0 ,27.1 ,39.0 ,31.5 ,1.8 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 5:00,36.5 ,27.4 ,29.4 ,36.4 ,30.9 ,31.0 ,27.1 ,39.0 ,31.5 ,1.8 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 6:00,36.5 ,27.4 ,29.4 ,36.4 ,30.9 ,31.0 ,27.2 ,39.0 ,31.5 ,1.8 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 7:00,36.5 ,27.4 ,29.4 ,36.4 ,30.9 ,31.0 ,27.2 ,39.0 ,31.4 ,1.8 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 8:00,36.5 ,27.4 ,29.4 ,36.4 ,30.9 ,31.0 ,27.2 ,39.0 ,31.4 ,1.8 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 9:00,36.5 ,27.3 ,29.4 ,36.4 ,30.9 ,31.0 ,27.2 ,38.9 ,31.4 ,1.8 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 10:00,36.5 ,27.4 ,29.4 ,36.4 ,30.9 ,31.0 ,27.2 ,38.9 ,31.3 ,1.8 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 11:00,36.5 ,27.4 ,29.4 ,36.5 ,30.8 ,31.0 ,27.2 ,38.9 ,31.4 ,1.8 ,3.5 ,3.5E-01,3.4E-01,ND,3.4E-01,""
2012/12/20 12:00,36.5 ,27.4 ,29.4 ,36.5 ,30.8 ,30.9 ,27.2 ,38.9 ,31.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 13:00,36.5 ,27.3 ,29.4 ,36.5 ,30.8 ,30.9 ,27.3 ,38.9 ,31.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 14:00,36.5 ,27.3 ,29.4 ,36.4 ,30.9 ,30.9 ,27.3 ,38.9 ,31.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 15:00,36.5 ,27.3 ,29.3 ,36.5 ,30.8 ,30.9 ,27.2 ,39.0 ,31.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 16:00,36.5 ,27.3 ,29.3 ,36.5 ,30.9 ,31.0 ,27.2 ,39.0 ,31.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 17:00,36.5 ,27.3 ,29.3 ,36.5 ,30.8 ,30.9 ,27.2 ,39.0 ,31.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 18:00,36.5 ,27.3 ,29.3 ,36.5 ,30.9 ,30.9 ,27.2 ,39.0 ,31.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 19:00,36.5 ,27.3 ,29.3 ,36.5 ,30.9 ,31.0 ,27.3 ,39.0 ,31.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 20:00,36.5 ,27.3 ,29.3 ,36.5 ,31.0 ,30.9 ,27.3 ,39.0 ,31.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 21:00,36.5 ,27.3 ,29.3 ,36.6 ,31.0 ,31.0 ,27.3 ,39.0 ,31.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 22:00,36.5 ,27.3 ,29.4 ,36.6 ,31.0 ,30.9 ,27.4 ,39.0 ,31.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/20 23:00,36.5 ,27.4 ,29.4 ,36.6 ,31.0 ,30.9 ,27.4 ,39.0 ,31.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 0:00,36.6 ,27.5 ,29.5 ,36.6 ,31.0 ,30.9 ,27.4 ,39.0 ,31.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 1:00,36.5 ,27.5 ,29.5 ,36.6 ,31.0 ,30.9 ,27.5 ,39.0 ,31.4 ,2.0 ,3.5 ,3.5E-01,3.4E-01,ND,3.4E-01,""
2012/12/21 2:00,36.5 ,27.4 ,29.6 ,36.6 ,31.0 ,31.1 ,27.5 ,39.0 ,31.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 3:00,36.6 ,27.5 ,29.6 ,36.6 ,31.0 ,31.1 ,27.6 ,39.0 ,31.4 ,2.0 ,3.5 ,4.1E-01,3.4E-01,ND,3.4E-01,""
2012/12/21 4:00,36.6 ,27.5 ,29.6 ,36.6 ,31.1 ,31.1 ,27.6 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 5:00,36.6 ,27.5 ,29.6 ,36.6 ,31.1 ,31.0 ,27.6 ,39.0 ,31.4 ,1.9 ,3.4 ,4.1E-01,3.4E-01,ND,3.4E-01,""
2012/12/21 6:00,36.6 ,27.5 ,29.5 ,36.6 ,31.1 ,31.0 ,27.5 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 7:00,36.6 ,27.5 ,29.5 ,36.6 ,31.1 ,31.1 ,27.5 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 8:00,36.6 ,27.5 ,29.4 ,36.6 ,31.1 ,31.1 ,27.5 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 9:00,36.6 ,27.4 ,29.4 ,36.7 ,31.1 ,31.1 ,27.5 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 10:00,36.6 ,27.5 ,29.5 ,36.6 ,31.1 ,31.1 ,27.5 ,39.0 ,31.4 ,1.9 ,3.4 ,3.5E-01,3.4E-01,ND,3.4E-01,""
2012/12/21 11:00,36.6 ,27.5 ,29.5 ,36.7 ,31.1 ,31.1 ,27.5 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 12:00,36.6 ,27.5 ,29.5 ,36.7 ,31.1 ,31.0 ,27.5 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 13:00,36.6 ,27.5 ,29.6 ,36.6 ,31.1 ,31.0 ,27.5 ,39.0 ,31.4 ,1.9 ,3.4 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/12/21 14:00,36.6 ,27.5 ,29.6 ,36.7 ,31.1 ,31.1 ,27.6 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 15:00,36.6 ,27.6 ,29.6 ,36.7 ,31.1 ,31.1 ,27.6 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 16:00,36.6 ,27.6 ,29.5 ,36.7 ,31.2 ,31.1 ,27.5 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 17:00,36.6 ,27.6 ,29.5 ,36.7 ,31.1 ,31.1 ,27.6 ,39.0 ,31.4 ,1.9 ,3.4 ,4.0E-01,3.4E-01,ND,3.4E-01,""
2012/12/21 18:00,36.6 ,27.6 ,29.5 ,36.7 ,31.2 ,31.2 ,27.6 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 19:00,36.6 ,27.5 ,29.6 ,36.7 ,31.2 ,31.3 ,27.6 ,39.0 ,31.4 ,1.9 ,3.4 ,4.5E-01,3.4E-01,ND,3.4E-01,""
2012/12/21 20:00,36.6 ,27.5 ,29.6 ,36.7 ,31.2 ,31.4 ,27.5 ,39.0 ,31.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 21:00,36.6 ,27.4 ,29.6 ,36.7 ,31.3 ,31.5 ,27.5 ,38.9 ,31.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 22:00,36.5 ,27.4 ,29.6 ,36.7 ,31.3 ,31.6 ,27.5 ,38.8 ,31.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/21 23:00,36.5 ,27.3 ,29.6 ,36.7 ,31.3 ,31.6 ,27.4 ,38.8 ,31.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 0:00,36.5 ,27.2 ,29.5 ,36.7 ,31.3 ,31.6 ,27.1 ,38.8 ,31.2 ,1.9 ,3.4 ,3.5E-01,3.4E-01,ND,3.4E-01,""
2012/12/22 1:00,36.4 ,27.0 ,29.4 ,36.7 ,31.3 ,31.5 ,27.0 ,38.7 ,31.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 2:00,36.4 ,26.9 ,29.3 ,36.7 ,31.3 ,31.6 ,26.9 ,38.7 ,31.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 3:00,36.4 ,26.9 ,29.3 ,36.6 ,31.2 ,31.5 ,26.8 ,38.7 ,31.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 4:00,36.3 ,26.9 ,29.2 ,36.6 ,31.3 ,31.5 ,26.7 ,38.7 ,31.0 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 5:00,36.4 ,26.8 ,29.2 ,36.6 ,31.3 ,31.4 ,26.7 ,38.7 ,31.0 ,1.9 ,3.4 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/12/22 6:00,36.4 ,26.8 ,29.2 ,36.6 ,31.3 ,31.4 ,26.7 ,38.7 ,31.0 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 7:00,36.3 ,26.7 ,29.1 ,36.6 ,31.3 ,31.4 ,26.7 ,38.6 ,31.0 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 8:00,36.3 ,26.8 ,29.1 ,36.6 ,31.2 ,31.5 ,26.7 ,38.6 ,30.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 9:00,36.3 ,26.8 ,29.1 ,36.6 ,31.2 ,31.4 ,26.7 ,38.6 ,30.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 10:00,36.3 ,26.9 ,29.2 ,36.6 ,31.2 ,31.4 ,26.8 ,38.6 ,30.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 11:00,36.3 ,26.9 ,29.2 ,36.6 ,31.2 ,31.5 ,26.8 ,38.6 ,30.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 12:00,36.4 ,27.0 ,29.2 ,36.6 ,31.2 ,31.5 ,26.9 ,38.5 ,30.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 13:00,36.4 ,27.0 ,29.3 ,36.6 ,31.2 ,31.5 ,27.0 ,38.6 ,31.0 ,1.8 ,3.4 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/12/22 14:00,36.3 ,27.0 ,29.4 ,36.6 ,31.2 ,31.6 ,27.1 ,38.5 ,31.0 ,1.8 ,3.4 ,3.7E-01,3.4E-01,ND,3.4E-01,""
2012/12/22 15:00,36.3 ,27.1 ,29.4 ,36.6 ,31.2 ,31.5 ,27.1 ,38.6 ,31.0 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 16:00,36.4 ,27.1 ,29.4 ,36.6 ,31.2 ,31.5 ,27.2 ,38.6 ,31.0 ,1.8 ,3.4 ,4.2E-01,3.4E-01,ND,3.4E-01,""
2012/12/22 17:00,36.4 ,27.1 ,29.4 ,36.6 ,31.2 ,31.6 ,27.3 ,38.6 ,31.0 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 18:00,36.3 ,27.1 ,29.4 ,36.6 ,31.3 ,31.6 ,27.3 ,38.6 ,31.0 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 19:00,36.4 ,27.1 ,29.4 ,36.6 ,31.3 ,31.5 ,27.3 ,38.6 ,31.0 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 20:00,36.4 ,27.0 ,29.4 ,36.6 ,31.2 ,31.5 ,27.3 ,38.6 ,31.0 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 21:00,36.3 ,26.9 ,29.3 ,36.6 ,31.2 ,31.5 ,27.3 ,38.6 ,31.0 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/22 22:00,36.3 ,26.8 ,29.2 ,36.6 ,31.2 ,31.5 ,27.1 ,38.6 ,31.0 ,1.8 ,3.4 ,4.2E-01,3.4E-01,ND,3.4E-01,""
2012/12/22 23:00,36.3 ,26.6 ,29.1 ,36.6 ,31.2 ,31.5 ,26.8 ,38.6 ,31.0 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 0:00,36.3 ,26.6 ,29.0 ,36.6 ,31.1 ,31.4 ,26.7 ,38.6 ,30.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 1:00,36.3 ,26.5 ,29.0 ,36.6 ,31.1 ,31.4 ,26.7 ,38.6 ,30.9 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 2:00,36.2 ,26.5 ,28.9 ,36.6 ,31.0 ,31.4 ,26.6 ,38.5 ,30.9 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 3:00,36.2 ,26.5 ,28.9 ,36.6 ,31.1 ,31.4 ,26.6 ,38.5 ,30.9 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 4:00,36.2 ,26.5 ,28.9 ,36.5 ,31.1 ,31.4 ,26.5 ,38.5 ,30.8 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 5:00,36.2 ,26.4 ,28.9 ,36.5 ,31.1 ,31.4 ,26.5 ,38.5 ,30.8 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 6:00,36.3 ,26.5 ,28.9 ,36.6 ,31.0 ,31.4 ,26.4 ,38.5 ,30.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 7:00,36.3 ,26.5 ,28.8 ,36.5 ,31.0 ,31.4 ,26.4 ,38.5 ,30.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 8:00,36.3 ,26.5 ,28.8 ,36.5 ,31.0 ,31.4 ,26.5 ,38.5 ,30.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 9:00,36.2 ,26.4 ,28.9 ,36.5 ,31.0 ,31.4 ,26.4 ,38.5 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 10:00,36.2 ,26.4 ,28.8 ,36.5 ,30.8 ,31.3 ,26.4 ,38.4 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 11:00,36.2 ,26.4 ,28.8 ,36.5 ,30.7 ,31.1 ,26.4 ,38.4 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 12:00,36.2 ,26.4 ,28.9 ,36.5 ,30.6 ,31.1 ,26.4 ,38.3 ,30.7 ,2.0 ,3.4 ,4.2E-01,3.4E-01,ND,3.4E-01,""
2012/12/23 13:00,36.2 ,26.4 ,28.9 ,36.5 ,30.6 ,31.0 ,26.4 ,38.2 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 14:00,36.2 ,26.4 ,28.8 ,36.5 ,30.6 ,31.0 ,26.4 ,38.1 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 15:00,36.2 ,26.4 ,28.8 ,36.5 ,30.6 ,31.1 ,26.4 ,37.4 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 16:00,36.1 ,26.4 ,28.8 ,36.5 ,30.6 ,31.1 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,4.5E-01,3.4E-01,ND,3.4E-01,""
2012/12/23 17:00,36.1 ,26.4 ,28.8 ,36.5 ,30.7 ,31.2 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 18:00,36.1 ,26.3 ,28.8 ,36.4 ,30.7 ,31.2 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 19:00,36.1 ,26.3 ,28.8 ,36.5 ,30.8 ,31.2 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 20:00,36.1 ,26.3 ,28.8 ,36.5 ,30.7 ,31.2 ,26.4 ,37.3 ,30.7 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 21:00,36.1 ,26.3 ,28.8 ,36.4 ,30.7 ,31.2 ,26.3 ,37.3 ,30.7 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 22:00,36.1 ,26.3 ,28.8 ,36.4 ,30.7 ,31.2 ,26.4 ,37.3 ,30.7 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/23 23:00,36.1 ,26.3 ,28.8 ,36.4 ,30.6 ,31.2 ,26.4 ,37.2 ,30.7 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 0:00,36.1 ,26.3 ,28.8 ,36.4 ,30.6 ,31.2 ,26.4 ,37.2 ,30.7 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 1:00,36.1 ,26.3 ,28.8 ,36.4 ,30.7 ,31.2 ,26.4 ,37.2 ,30.7 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 2:00,36.1 ,26.3 ,28.8 ,36.4 ,30.7 ,31.2 ,26.3 ,37.3 ,30.7 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 3:00,36.1 ,26.3 ,28.8 ,36.4 ,30.7 ,31.2 ,26.3 ,37.3 ,30.7 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 4:00,36.1 ,26.2 ,28.7 ,36.4 ,30.7 ,31.1 ,26.3 ,37.3 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 5:00,36.1 ,26.2 ,28.7 ,36.4 ,30.7 ,31.1 ,26.4 ,37.3 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 6:00,36.1 ,26.2 ,28.7 ,36.4 ,30.7 ,31.2 ,26.4 ,37.4 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 7:00,36.1 ,26.2 ,28.7 ,36.4 ,30.7 ,31.1 ,26.4 ,37.4 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 8:00,36.1 ,26.1 ,28.7 ,36.4 ,30.7 ,31.2 ,26.4 ,37.4 ,30.8 ,2.1 ,3.4 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/12/24 9:00,36.1 ,26.2 ,28.7 ,36.4 ,30.7 ,31.1 ,26.4 ,37.4 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 10:00,36.1 ,26.2 ,28.7 ,36.4 ,30.6 ,31.1 ,26.4 ,37.4 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 11:00,36.1 ,26.2 ,28.7 ,36.4 ,30.6 ,31.1 ,26.4 ,37.3 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 12:00,36.1 ,26.2 ,28.7 ,36.4 ,30.7 ,31.1 ,26.4 ,37.3 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 13:00,36.1 ,26.2 ,28.8 ,36.4 ,30.7 ,31.1 ,26.4 ,37.3 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 14:00,36.1 ,26.2 ,28.7 ,36.4 ,30.6 ,31.1 ,26.4 ,37.3 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 15:00,36.1 ,26.1 ,28.7 ,36.4 ,30.6 ,31.1 ,26.4 ,37.4 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 16:00,36.1 ,26.0 ,28.6 ,36.4 ,30.6 ,31.1 ,26.5 ,37.4 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 17:00,36.1 ,26.1 ,28.6 ,36.4 ,30.6 ,31.1 ,26.4 ,37.4 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 18:00,36.1 ,26.1 ,28.6 ,36.4 ,30.6 ,31.1 ,26.4 ,37.4 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 19:00,36.1 ,26.1 ,28.6 ,36.4 ,30.6 ,31.1 ,26.4 ,37.4 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 20:00,36.1 ,26.1 ,28.6 ,36.4 ,30.7 ,31.2 ,26.4 ,37.4 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 21:00,36.0 ,26.0 ,28.6 ,36.4 ,30.6 ,31.1 ,26.4 ,37.4 ,30.8 ,2.1 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/24 22:00,36.1 ,26.1 ,28.6 ,36.4 ,30.6 ,31.0 ,26.4 ,37.4 ,30.8 ,2.0 ,3.4 ,3.5E-01,3.4E-01,ND,3.4E-01,""
2012/12/24 23:00,36.0 ,26.1 ,28.6 ,36.4 ,30.6 ,31.0 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 0:00,36.0 ,26.1 ,28.6 ,36.4 ,30.6 ,31.0 ,26.4 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 1:00,36.0 ,26.1 ,28.6 ,36.4 ,30.5 ,30.9 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 2:00,36.0 ,26.1 ,28.6 ,36.4 ,30.5 ,30.9 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 3:00,36.1 ,26.1 ,28.6 ,36.3 ,30.4 ,30.8 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 4:00,36.1 ,26.1 ,28.6 ,36.3 ,30.4 ,30.9 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 5:00,36.1 ,26.1 ,28.6 ,36.3 ,30.3 ,30.8 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 6:00,36.0 ,26.1 ,28.6 ,36.3 ,30.3 ,30.7 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 7:00,36.0 ,26.1 ,28.6 ,36.3 ,30.3 ,30.7 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 8:00,36.0 ,26.1 ,28.6 ,36.3 ,30.3 ,30.6 ,26.4 ,37.2 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 9:00,36.0 ,26.1 ,28.6 ,36.3 ,30.3 ,30.5 ,26.4 ,37.2 ,30.6 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 10:00,36.1 ,26.2 ,28.6 ,36.3 ,30.2 ,30.3 ,26.3 ,37.2 ,30.6 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 11:00,36.0 ,26.2 ,28.6 ,36.4 ,30.3 ,30.5 ,26.3 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 12:00,36.0 ,26.1 ,28.7 ,36.4 ,30.3 ,30.4 ,26.3 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 13:00,36.0 ,26.1 ,28.7 ,36.4 ,30.3 ,30.5 ,26.3 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 14:00,36.0 ,26.1 ,28.7 ,36.4 ,30.3 ,30.5 ,26.3 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 15:00,36.0 ,26.1 ,28.6 ,36.3 ,30.4 ,30.5 ,26.3 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 16:00,36.0 ,26.1 ,28.7 ,36.3 ,30.5 ,30.6 ,26.3 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 17:00,36.0 ,26.1 ,28.6 ,36.3 ,30.5 ,30.6 ,26.3 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 18:00,36.0 ,26.1 ,28.6 ,36.3 ,30.5 ,30.7 ,26.3 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 19:00,36.0 ,26.1 ,28.6 ,36.3 ,30.5 ,30.7 ,26.3 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 20:00,36.0 ,26.0 ,28.6 ,36.3 ,30.5 ,30.7 ,26.3 ,37.3 ,30.9 ,2.0 ,3.4 ,3.6E-01,3.4E-01,ND,3.4E-01,""
2012/12/25 21:00,35.9 ,26.1 ,28.6 ,36.3 ,30.5 ,30.8 ,26.3 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 22:00,36.0 ,26.1 ,28.7 ,36.4 ,30.6 ,30.9 ,26.4 ,37.3 ,30.9 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/25 23:00,36.0 ,26.1 ,28.6 ,36.3 ,30.6 ,30.8 ,26.3 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 0:00,36.0 ,26.1 ,28.6 ,36.3 ,30.5 ,30.7 ,26.3 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 1:00,35.9 ,26.1 ,28.5 ,36.3 ,30.4 ,30.7 ,26.3 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 2:00,35.9 ,26.1 ,28.5 ,36.3 ,30.5 ,30.7 ,26.4 ,37.3 ,30.8 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 3:00,35.9 ,26.1 ,28.5 ,36.3 ,30.5 ,30.8 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 4:00,35.9 ,26.0 ,28.5 ,36.3 ,30.4 ,30.7 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 5:00,35.9 ,26.0 ,28.5 ,36.3 ,30.4 ,30.7 ,26.4 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 6:00,35.9 ,26.0 ,28.5 ,36.3 ,30.5 ,30.6 ,26.3 ,37.2 ,30.7 ,2.0 ,3.4 ,3.8E-01,3.4E-01,ND,3.4E-01,""
2012/12/26 7:00,35.9 ,26.0 ,28.5 ,36.3 ,30.5 ,30.7 ,26.3 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 8:00,35.9 ,26.1 ,28.5 ,36.3 ,30.5 ,30.7 ,26.3 ,37.3 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 9:00,35.9 ,26.1 ,28.5 ,36.3 ,30.6 ,30.9 ,26.3 ,37.2 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 10:00,35.9 ,26.1 ,28.6 ,36.3 ,30.6 ,30.8 ,26.2 ,37.2 ,30.7 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 11:00,35.9 ,26.2 ,28.6 ,36.3 ,30.6 ,30.8 ,26.2 ,37.2 ,30.7 ,2.0 ,3.4 ,-,-,ND,3.4E-01,""
2012/12/26 12:00,36.0 ,26.2 ,28.6 ,36.3 ,30.6 ,30.9 ,26.2 ,37.2 ,30.7 ,2.0 ,3.4 ,-,-,ND,3.4E-01,""
2012/12/26 13:00,36.0 ,26.2 ,28.6 ,36.3 ,30.6 ,30.9 ,26.2 ,37.2 ,30.7 ,2.0 ,3.4 ,-,-,ND,3.4E-01,""
2012/12/26 14:00,35.9 ,26.1 ,28.5 ,36.3 ,30.6 ,31.0 ,26.2 ,37.2 ,30.6 ,2.0 ,3.4 ,ND,3.4E-01,-,-,""
2012/12/26 15:00,35.9 ,26.1 ,28.6 ,36.3 ,30.6 ,31.0 ,26.2 ,37.2 ,30.6 ,2.0 ,3.4 ,ND,3.4E-01,-,-,""
2012/12/26 16:00,35.9 ,26.1 ,28.5 ,36.3 ,30.6 ,31.1 ,26.2 ,37.1 ,30.6 ,2.0 ,3.4 ,ND,3.4E-01,-,-,""
2012/12/26 17:00,35.9 ,26.1 ,28.5 ,36.3 ,30.6 ,31.0 ,26.1 ,37.1 ,30.6 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 18:00,35.9 ,26.1 ,28.5 ,36.3 ,30.6 ,31.0 ,26.1 ,37.1 ,30.6 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 19:00,36.0 ,26.1 ,28.5 ,36.3 ,30.6 ,31.0 ,26.1 ,37.1 ,30.5 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 20:00,36.0 ,26.1 ,28.5 ,36.3 ,30.6 ,31.0 ,26.1 ,37.1 ,30.5 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 21:00,35.9 ,26.1 ,28.5 ,36.3 ,30.6 ,31.1 ,26.1 ,37.1 ,30.5 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 22:00,35.9 ,26.1 ,28.5 ,36.3 ,30.5 ,30.9 ,26.1 ,37.1 ,30.5 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/26 23:00,36.0 ,26.2 ,28.6 ,36.3 ,30.5 ,30.9 ,26.1 ,37.0 ,30.5 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 0:00,35.9 ,26.1 ,28.5 ,36.3 ,30.4 ,30.8 ,26.1 ,37.0 ,30.4 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 1:00,35.9 ,26.2 ,28.6 ,36.3 ,30.3 ,30.8 ,26.1 ,37.0 ,30.4 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 2:00,35.9 ,26.1 ,28.5 ,36.3 ,30.3 ,30.8 ,26.1 ,37.0 ,30.4 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 3:00,35.9 ,26.2 ,28.5 ,36.3 ,30.3 ,30.6 ,26.1 ,37.0 ,30.4 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 4:00,35.9 ,26.1 ,28.5 ,36.3 ,30.3 ,30.6 ,26.1 ,37.0 ,30.3 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 5:00,35.9 ,26.1 ,28.5 ,36.3 ,30.2 ,30.5 ,26.0 ,37.0 ,30.3 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 6:00,35.9 ,26.1 ,28.5 ,36.2 ,30.2 ,30.6 ,26.0 ,37.0 ,30.3 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 7:00,35.9 ,26.1 ,28.5 ,36.2 ,30.2 ,30.6 ,26.0 ,37.0 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 8:00,35.9 ,26.1 ,28.5 ,36.2 ,30.2 ,30.5 ,26.0 ,37.0 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 9:00,35.9 ,26.1 ,28.5 ,36.2 ,30.1 ,30.5 ,25.9 ,36.9 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 10:00,35.9 ,26.1 ,28.5 ,36.2 ,30.1 ,30.5 ,25.9 ,36.9 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 11:00,35.8 ,26.1 ,28.5 ,36.2 ,30.1 ,30.5 ,25.9 ,36.9 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 12:00,35.8 ,26.1 ,28.5 ,36.1 ,30.1 ,30.5 ,25.9 ,36.8 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 13:00,35.8 ,26.1 ,28.5 ,36.1 ,30.2 ,30.5 ,25.9 ,36.8 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 14:00,35.8 ,26.0 ,28.4 ,36.1 ,30.1 ,30.5 ,25.8 ,36.8 ,30.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 15:00,35.8 ,26.0 ,28.4 ,36.1 ,30.1 ,30.5 ,25.8 ,36.8 ,30.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 16:00,35.8 ,25.9 ,28.5 ,36.1 ,30.1 ,30.4 ,25.8 ,36.8 ,30.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 17:00,35.8 ,25.9 ,28.4 ,36.1 ,30.1 ,30.5 ,25.8 ,36.8 ,30.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 18:00,35.8 ,25.9 ,28.4 ,36.1 ,30.1 ,30.4 ,25.8 ,36.8 ,30.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 19:00,35.8 ,26.0 ,28.4 ,36.1 ,30.1 ,30.4 ,25.8 ,36.7 ,30.0 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 20:00,35.8 ,26.0 ,28.4 ,36.1 ,30.1 ,30.4 ,25.8 ,36.7 ,30.0 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 21:00,35.8 ,26.0 ,28.4 ,36.1 ,30.1 ,30.5 ,25.7 ,36.7 ,30.0 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 22:00,35.8 ,26.0 ,28.4 ,36.1 ,30.0 ,30.4 ,25.7 ,36.7 ,30.0 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/27 23:00,35.8 ,26.0 ,28.4 ,36.1 ,30.0 ,30.4 ,25.7 ,36.7 ,30.0 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 0:00,35.8 ,26.0 ,28.4 ,36.1 ,30.0 ,30.4 ,25.7 ,36.7 ,30.0 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 1:00,35.7 ,26.0 ,28.4 ,36.1 ,30.0 ,30.6 ,25.7 ,36.7 ,30.0 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 2:00,35.7 ,25.9 ,28.3 ,36.0 ,29.9 ,30.7 ,25.7 ,36.7 ,30.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 3:00,35.7 ,25.9 ,28.4 ,36.0 ,29.9 ,30.6 ,25.7 ,36.7 ,30.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 4:00,35.7 ,25.9 ,28.3 ,36.0 ,29.9 ,30.6 ,25.7 ,36.7 ,30.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 5:00,35.7 ,25.9 ,28.3 ,36.0 ,29.9 ,30.6 ,25.7 ,36.7 ,30.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 6:00,35.7 ,25.9 ,28.3 ,36.0 ,29.8 ,30.7 ,25.7 ,36.7 ,30.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 7:00,35.7 ,25.9 ,28.3 ,36.0 ,29.8 ,30.7 ,25.7 ,36.7 ,30.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 8:00,35.7 ,25.9 ,28.3 ,36.0 ,29.8 ,30.7 ,25.7 ,36.7 ,30.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 9:00,35.7 ,25.9 ,28.3 ,36.0 ,29.7 ,30.6 ,25.7 ,36.7 ,29.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 10:00,35.7 ,25.9 ,28.2 ,36.0 ,29.7 ,30.6 ,25.7 ,36.7 ,30.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 11:00,35.7 ,25.9 ,28.3 ,36.0 ,29.7 ,30.7 ,25.7 ,36.6 ,30.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 12:00,35.7 ,25.9 ,28.3 ,36.0 ,29.6 ,30.5 ,25.7 ,36.7 ,30.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 13:00,35.7 ,25.9 ,28.3 ,36.0 ,29.7 ,30.5 ,25.7 ,36.7 ,30.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 14:00,35.7 ,25.9 ,28.3 ,36.0 ,29.7 ,30.6 ,25.6 ,36.7 ,30.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 15:00,35.6 ,25.9 ,28.3 ,36.0 ,29.7 ,30.5 ,25.6 ,36.7 ,30.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 16:00,35.6 ,25.9 ,28.3 ,35.9 ,29.6 ,30.5 ,25.7 ,36.7 ,30.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 17:00,35.6 ,25.9 ,28.3 ,36.0 ,29.7 ,30.6 ,25.7 ,36.7 ,30.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 18:00,35.6 ,25.9 ,28.3 ,36.0 ,29.7 ,30.6 ,25.7 ,36.7 ,30.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 19:00,35.6 ,25.9 ,28.3 ,36.0 ,29.7 ,30.6 ,25.7 ,36.7 ,30.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 20:00,35.6 ,25.9 ,28.3 ,36.0 ,29.7 ,30.7 ,25.7 ,36.7 ,30.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 21:00,35.6 ,25.9 ,28.3 ,36.0 ,29.8 ,30.7 ,25.7 ,36.7 ,30.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 22:00,35.6 ,25.9 ,28.3 ,36.0 ,29.8 ,30.8 ,25.7 ,36.7 ,30.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/28 23:00,35.6 ,25.9 ,28.3 ,35.9 ,29.8 ,30.8 ,25.7 ,36.7 ,30.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 0:00,35.6 ,25.9 ,28.3 ,35.9 ,29.8 ,30.7 ,25.7 ,36.8 ,30.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 1:00,35.6 ,25.9 ,28.3 ,35.9 ,29.8 ,30.7 ,25.7 ,36.7 ,30.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 2:00,35.6 ,25.9 ,28.3 ,35.9 ,29.8 ,30.8 ,25.7 ,36.8 ,30.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 3:00,35.6 ,25.9 ,28.3 ,35.9 ,29.9 ,30.8 ,25.7 ,36.7 ,30.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 4:00,35.6 ,25.9 ,28.3 ,35.9 ,29.9 ,30.8 ,25.7 ,36.8 ,30.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 5:00,35.6 ,25.8 ,28.2 ,35.9 ,29.9 ,30.8 ,25.7 ,36.8 ,30.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 6:00,35.6 ,25.8 ,28.2 ,35.9 ,29.9 ,30.8 ,25.7 ,36.8 ,30.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 7:00,35.6 ,25.8 ,28.2 ,35.9 ,29.9 ,30.8 ,25.7 ,36.8 ,30.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 8:00,35.6 ,25.8 ,28.2 ,35.9 ,29.8 ,30.6 ,25.7 ,36.8 ,30.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 9:00,35.6 ,25.8 ,28.1 ,35.9 ,29.9 ,30.7 ,25.7 ,36.8 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 10:00,35.5 ,25.7 ,28.1 ,35.9 ,29.8 ,30.7 ,25.7 ,36.8 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 11:00,35.6 ,25.7 ,28.2 ,35.9 ,29.8 ,30.7 ,25.7 ,36.8 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 12:00,35.5 ,25.8 ,28.2 ,35.9 ,29.8 ,30.7 ,25.7 ,36.7 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 13:00,35.5 ,25.8 ,28.2 ,35.9 ,29.8 ,30.8 ,25.7 ,36.7 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 14:00,35.5 ,25.8 ,28.2 ,35.9 ,29.8 ,30.7 ,25.7 ,36.7 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 15:00,35.5 ,25.7 ,28.1 ,35.9 ,29.8 ,30.7 ,25.7 ,36.8 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 16:00,35.5 ,25.7 ,28.1 ,35.9 ,29.8 ,30.8 ,25.7 ,36.7 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 17:00,35.5 ,25.6 ,28.1 ,35.9 ,29.9 ,30.8 ,25.7 ,36.8 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 18:00,35.5 ,25.6 ,28.0 ,35.8 ,29.8 ,30.9 ,25.7 ,36.8 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 19:00,35.5 ,25.7 ,28.0 ,35.8 ,29.9 ,30.8 ,25.7 ,36.8 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 20:00,35.6 ,25.9 ,28.1 ,35.8 ,30.0 ,30.9 ,26.0 ,36.8 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 21:00,35.6 ,26.1 ,28.3 ,35.9 ,30.1 ,31.0 ,26.2 ,36.8 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 22:00,35.6 ,26.2 ,28.3 ,35.9 ,30.1 ,31.0 ,26.2 ,36.8 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/29 23:00,35.6 ,26.2 ,28.3 ,35.9 ,30.1 ,31.1 ,26.2 ,36.8 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 0:00,35.6 ,26.3 ,28.3 ,35.9 ,30.1 ,31.1 ,26.3 ,36.8 ,30.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 1:00,35.6 ,26.3 ,28.3 ,35.9 ,30.2 ,31.2 ,26.3 ,36.8 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 2:00,35.6 ,26.3 ,28.3 ,35.9 ,30.2 ,31.2 ,26.3 ,36.8 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 3:00,35.6 ,26.3 ,28.4 ,35.9 ,30.3 ,31.3 ,26.4 ,36.8 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 4:00,35.6 ,26.4 ,28.4 ,35.9 ,30.3 ,31.3 ,26.4 ,36.8 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 5:00,35.6 ,26.4 ,28.4 ,35.9 ,30.3 ,31.2 ,26.4 ,36.8 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 6:00,35.6 ,26.4 ,28.5 ,35.9 ,30.3 ,31.3 ,26.4 ,36.8 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 7:00,35.6 ,26.5 ,28.5 ,35.9 ,30.3 ,31.2 ,26.5 ,36.8 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 8:00,35.7 ,26.5 ,28.6 ,35.9 ,30.3 ,31.4 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 9:00,35.7 ,26.5 ,28.6 ,35.9 ,30.4 ,31.4 ,26.5 ,36.8 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 10:00,35.7 ,26.5 ,28.6 ,35.9 ,30.4 ,31.4 ,26.5 ,36.8 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 11:00,35.7 ,26.5 ,28.7 ,35.9 ,30.5 ,31.4 ,26.5 ,36.8 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 12:00,35.7 ,26.6 ,28.7 ,35.9 ,30.5 ,31.4 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 13:00,35.7 ,26.6 ,28.7 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 14:00,35.7 ,26.6 ,28.7 ,35.9 ,30.6 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 15:00,35.7 ,26.6 ,28.7 ,35.9 ,30.6 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 16:00,35.7 ,26.6 ,28.8 ,35.9 ,30.6 ,31.4 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 17:00,35.7 ,26.6 ,28.8 ,35.9 ,30.6 ,31.5 ,26.5 ,36.7 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 18:00,35.7 ,26.6 ,28.8 ,35.9 ,30.6 ,31.4 ,26.6 ,36.7 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 19:00,35.7 ,26.6 ,28.8 ,35.9 ,30.7 ,31.4 ,26.6 ,36.7 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 20:00,35.7 ,26.7 ,28.8 ,35.9 ,30.6 ,31.4 ,26.6 ,36.7 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 21:00,35.7 ,26.7 ,28.9 ,35.9 ,30.7 ,31.5 ,26.6 ,36.7 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2012/12/30 22:00,35.7 ,26.6 ,28.8 ,35.9 ,30.7 ,31.5 ,26.6 ,36.7 ,30.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/30 23:00,35.7 ,26.6 ,28.8 ,35.9 ,30.6 ,31.5 ,26.6 ,36.7 ,30.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 0:00,35.7 ,26.5 ,28.8 ,35.9 ,30.6 ,31.4 ,26.6 ,36.7 ,30.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 1:00,35.7 ,26.4 ,28.7 ,35.9 ,30.6 ,31.4 ,26.6 ,36.7 ,30.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 2:00,35.7 ,26.4 ,28.7 ,35.9 ,30.6 ,31.5 ,26.5 ,36.7 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 3:00,35.6 ,26.4 ,28.6 ,35.9 ,30.6 ,31.5 ,26.4 ,36.7 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 4:00,35.6 ,26.3 ,28.6 ,35.9 ,30.6 ,31.4 ,26.4 ,36.7 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 5:00,35.6 ,26.3 ,28.6 ,35.9 ,30.6 ,31.4 ,26.3 ,36.7 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 6:00,35.6 ,26.3 ,28.5 ,35.9 ,30.5 ,31.4 ,26.3 ,36.7 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 7:00,35.6 ,26.3 ,28.5 ,35.9 ,30.5 ,31.4 ,26.3 ,36.7 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 8:00,35.6 ,26.2 ,28.5 ,35.9 ,30.5 ,31.4 ,26.3 ,36.7 ,30.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 9:00,35.6 ,26.2 ,28.5 ,35.9 ,30.5 ,31.4 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 10:00,35.6 ,26.2 ,28.5 ,35.9 ,30.5 ,31.4 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 11:00,35.6 ,26.2 ,28.5 ,35.9 ,30.5 ,31.4 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 12:00,35.6 ,26.3 ,28.5 ,35.9 ,30.5 ,31.3 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 13:00,35.6 ,26.3 ,28.5 ,35.9 ,30.5 ,31.4 ,26.4 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 14:00,35.6 ,26.2 ,28.5 ,35.9 ,30.5 ,31.3 ,26.4 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 15:00,35.6 ,26.2 ,28.5 ,35.9 ,30.5 ,31.3 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 16:00,35.6 ,26.2 ,28.5 ,35.9 ,30.4 ,31.3 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 17:00,35.6 ,26.2 ,28.5 ,35.9 ,30.4 ,31.3 ,26.4 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 18:00,35.6 ,26.2 ,28.5 ,35.8 ,30.4 ,31.3 ,26.4 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 19:00,35.6 ,26.2 ,28.4 ,35.9 ,30.3 ,31.2 ,26.4 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 20:00,35.6 ,26.2 ,28.4 ,35.9 ,30.3 ,31.2 ,26.4 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 21:00,35.6 ,26.2 ,28.5 ,35.9 ,30.3 ,31.3 ,26.4 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 22:00,35.6 ,26.2 ,28.5 ,35.9 ,30.4 ,31.3 ,26.4 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2012/12/31 23:00,35.6 ,26.3 ,28.5 ,35.9 ,30.4 ,31.3 ,26.4 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 0:00,35.6 ,26.3 ,28.5 ,35.9 ,30.4 ,31.4 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
Unit,��,��,��,��,��,��,��,��,��,m3/h,m3/h,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,""
Instrument condition at the newest time,,,,,,,,,,,,,,,,""
